Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,179.06,145.3
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,261.91,213.75
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,357.45,289.99
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,575.95,465.71
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,770.92,612.16
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,774.79,612.75
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,769.76,608.3
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,762.8,603.44
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,752.27,595.98
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,734.37,581.27
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,713.17,563.41
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,687.41,542.65
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,658.55,519.14
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,624.41,490.38
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,587.66,459.03
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,547.28,424.88
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,504.76,388.2
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,458.03,347.39
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,409.96,304.6
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,355.13,255.79
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,303.06,208.84
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,249.75,161.95
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,197.27,118.31
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,143.78,79.81
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,91.86,53.75
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,60.68,47.01
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,61.51,47.87
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,59.07,45.97
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,56.62,43.98
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,53.2,41.06
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,49.81,37.99
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,42.29,31.09
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,34.56,23.65
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.46,4.91
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,187.28,89.59
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,370.84,302.29
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,448.18,375.41
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,537.41,452.16
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,596.66,500.75
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,655.29,546.57
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,696.47,578.31
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,735.48,607.56
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,762.16,626.93
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,779.39,638.81
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,794.39,647.18
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,805.91,652.89
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,808.49,651.92
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,807.32,648.34
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,798.87,640.75
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,786.69,630.57
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,768.7,616.4
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,747.11,598.21
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,719.57,574.98
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,688.76,548.97
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,652.87,517.85
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,614.15,484.1
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,571.05,447.17
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,525.67,407.65
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,476.75,364.56
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,426.18,319.21
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,373.25,271.12
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,319.4,221.98
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,263.37,171.89
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,207.28,124.33
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,150.48,82.6
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,87.54,47.86
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,55.81,43.51
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,54.64,42.62
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,52.6,41.11
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,50.56,39.54
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,47.14,36.63
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,43.71,33.57
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,35.02,25.59
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,30.02,20.58
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,19.68,8.14
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,10.01,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,195.19,106.32
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,378.26,318.23
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,462.1,399.4
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,548.64,477.33
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,609.98,529.98
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,670.84,579.87
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,711.02,610.27
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,742.46,632.58
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,768.98,650.55
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,792.54,665.83
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,805.71,672.83
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,815.33,677.14
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,817.26,675.88
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,815.41,671.92
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,806.76,662.72
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,794.31,650.87
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,774.77,634.06
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,751.67,613.75
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,723.91,589.92
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,692.83,563.23
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,656.51,531.41
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,617.37,496.88
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,574.14,459.27
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,528.55,418.89
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,479.79,375.02
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,429.36,328.8
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,375.76,279.2
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,321.15,228.3
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,264.88,176.84
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,208.67,127.91
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,151.76,84.7
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,95.69,54.4
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,53.92,42.87
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,53.05,42.24
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,50.96,40.64
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,48.86,38.97
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,45.81,36.26
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,42.77,33.42
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,36.82,27.8
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,30.79,21.79
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,19.18,8.67
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,10.91,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,199.6,117.64
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,394.37,326.78
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,476.25,401.0
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,560.58,471.26
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,618.27,516.25
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,675.27,558.26
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,715.61,586.81
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,753.69,612.82
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,773.62,625.39
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,797.06,640.52
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,810.61,648.3
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,820.62,653.65
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,823.29,653.84
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,822.17,651.5
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,813.66,644.33
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,801.34,634.67
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,781.53,619.06
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,758.23,599.99
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,730.33,577.44
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,699.12,552.15
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,664.05,522.9
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,625.89,490.78
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,582.72,454.58
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,537.14,415.68
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,487.42,372.81
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,435.85,327.36
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,382.07,279.19
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,327.28,229.57
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,270.92,179.46
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,215.29,132.18
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,151.37,83.54
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,94.86,52.37
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,57.87,46.2
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,56.78,45.42
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,54.42,43.52
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,52.05,41.56
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,48.7,38.62
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,45.35,35.53
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,36.14,27.02
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,30.73,21.65
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,20.91,10.45
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,11.82,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,187.54,117.31
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,363.44,303.48
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,445.13,379.23
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,530.1,452.97
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,586.87,498.96
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,638.35,538.09
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,681.01,570.38
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,721.54,600.01
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,748.53,618.5
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,772.47,635.22
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,787.74,644.76
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,799.54,651.74
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,802.73,651.44
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,802.23,648.6
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,714.3,577.85
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,617.13,498.15
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,620.3,499.35
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,619.97,497.17
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,600.64,480.75
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,579.35,462.83
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,554.07,441.76
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,526.99,419.0
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,499.48,395.59
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,470.83,370.57
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,455.24,353.89
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,431.57,328.22
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,375.88,278.17
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,322.66,229.56
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,268.32,180.97
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,215.38,135.68
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,160.82,94.07
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,107.69,63.87
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,70.37,57.07
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,62.56,50.33
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,60.18,48.55
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,57.77,46.68
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,54.02,43.39
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,50.21,39.91
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,43.15,33.33
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,35.89,26.25
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,23.49,12.89
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,11.82,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,83.15,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,242.39,160.56
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,379.55,319.82
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,462.06,398.58
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,541.75,470.79
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,602.08,521.89
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,661.76,570.18
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,703.65,602.66
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,743.36,632.45
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,772.7,653.44
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,792.5,666.56
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,806.82,674.74
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,817.67,680.22
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,821.61,680.39
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,821.8,677.83
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,814.39,670.66
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,803.15,660.74
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,784.38,645.32
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,762.0,626.71
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,734.92,603.09
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,704.46,576.54
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,668.58,544.47
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,629.74,509.62
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,586.73,471.73
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,541.33,431.11
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,491.79,386.32
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,440.44,339.08
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,386.77,289.17
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,332.06,237.93
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,275.97,186.43
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,220.41,137.67
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,163.01,92.93
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,99.23,53.83
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,56.54,44.99
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,55.03,43.8
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,53.03,42.31
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,51.03,40.76
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,47.23,37.41
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,43.36,33.87
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,37.92,28.77
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,32.42,23.34
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,20.76,11.19
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,12.73,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,12.73,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,197.17,136.07
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,359.74,303.52
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,443.7,380.42
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,530.72,455.4
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,595.58,508.3
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,655.58,554.38
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,698.02,586.06
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,738.26,615.2
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,767.99,634.7
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,794.71,651.59
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,809.42,660.61
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,814.31,662.38
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,817.87,662.38
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,817.73,659.71
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,810.06,652.25
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,798.67,642.21
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,779.96,626.86
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,757.78,608.22
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,730.89,584.93
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,700.74,558.94
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,665.86,529.06
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,627.97,496.41
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,585.04,459.88
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,539.84,420.8
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,491.49,377.74
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,441.26,332.32
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,387.96,284.25
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,333.73,234.93
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,277.79,184.34
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,221.83,135.89
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,164.87,92.33
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,101.65,53.86
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,57.04,44.42
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,55.57,43.39
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,53.61,41.96
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,51.65,40.48
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,48.31,37.69
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,44.94,34.74
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,36.23,26.8
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,31.28,21.97
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,21.98,12.2
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,13.64,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,12.73,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,182.66,129.27
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,328.6,276.53
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,399.1,342.87
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,472.08,408.17
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,521.64,450.52
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,570.73,490.19
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,597.22,510.03
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,620.88,526.97
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,603.96,509.7
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,589.88,494.5
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,586.01,488.83
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,579.18,480.84
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,630.61,521.6
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,683.91,562.63
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,752.4,616.16
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,810.53,658.46
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,791.14,641.91
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,768.17,623.05
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,740.72,600.06
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,709.89,574.15
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,674.66,543.53
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,636.31,509.97
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,592.86,472.47
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,546.97,432.18
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,497.52,388.18
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,446.06,341.47
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,391.58,291.37
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,336.0,239.78
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,278.65,186.99
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,220.74,135.67
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,162.11,89.37
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,104.14,54.43
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,55.32,43.53
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,53.12,41.73
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,50.75,39.9
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,48.27,37.93
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,40.11,30.68
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,37.22,28.07
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,32.87,24.02
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,28.5,19.73
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,21.06,11.84
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,13.64,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,16.37,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,234.5,171.96
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,419.94,352.66
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,497.57,423.13
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,577.36,489.62
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,632.02,532.22
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,685.94,571.79
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,718.33,594.13
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,755.25,619.24
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,780.2,634.88
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,802.12,648.26
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,815.41,655.72
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,825.15,660.67
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,826.33,659.44
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,823.75,655.65
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,815.84,647.84
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,804.12,637.44
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,783.69,620.83
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,759.84,601.79
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,732.42,579.64
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,701.72,554.7
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,666.77,525.14
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,628.86,492.86
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,586.06,457.02
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,540.92,418.55
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,492.35,376.49
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,441.95,331.96
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,388.87,284.36
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,334.82,235.39
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,279.07,185.46
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,223.43,137.34
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,166.43,92.97
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,110.32,59.08
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,53.13,40.89
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,51.55,39.67
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,49.86,38.48
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,48.17,37.23
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,45.16,34.75
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,42.11,32.11
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,37.11,27.53
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,32.05,22.66
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,21.39,12.12
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,13.16,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,17.28,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,228.53,170.33
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,402.6,335.29
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,482.38,406.56
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,564.44,475.01
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,620.82,518.82
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,676.49,559.91
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,716.53,588.26
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,754.37,614.16
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,773.61,625.86
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,796.71,640.32
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,811.02,647.56
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,821.85,652.34
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,824.35,651.46
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,823.12,648.11
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,815.63,640.2
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,804.37,629.83
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,785.93,613.37
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,763.92,594.63
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,736.9,573.55
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,706.57,549.58
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,670.92,520.29
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,632.44,488.44
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,589.86,453.66
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,544.9,416.24
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,496.03,374.28
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,445.53,330.14
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,392.89,284.01
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,339.18,236.27
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,283.37,186.66
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,227.54,138.7
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,170.45,94.66
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,114.18,60.56
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,55.54,42.43
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,55.16,42.28
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,53.22,40.99
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,51.27,39.64
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,48.78,37.65
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,46.34,35.57
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,37.57,27.65
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,32.7,22.94
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,23.5,13.82
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,13.98,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,19.1,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,239.05,179.31
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,420.93,347.97
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,500.83,418.87
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,582.79,486.35
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,639.27,529.31
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,694.92,569.18
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,734.67,596.28
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,772.13,620.84
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,791.58,630.51
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,814.88,642.95
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,828.89,650.96
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,839.35,656.53
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,841.19,654.72
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,839.26,650.39
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,830.64,641.34
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,818.22,629.84
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,797.71,612.83
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,773.74,593.62
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,746.19,571.85
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,715.34,547.38
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,679.07,518.8
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,640.05,487.69
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,596.84,452.75
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,551.35,415.3
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,502.01,373.45
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,451.24,329.64
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,398.26,284.42
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,344.39,237.66
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,288.42,188.92
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,232.51,141.65
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,168.83,92.62
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,112.62,58.19
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,59.37,45.23
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,58.78,45.0
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,56.99,43.79
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,55.2,42.53
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,52.04,40.01
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,44.63,33.63
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,39.52,29.07
2016,2,11,17,30,495.0,43.0,2.2,17.0,119.0,34.31,24.17
2016,2,11,17,45,355.5,30.5,2.3,16.5,73.5,24.74,14.86
2016,2,11,18,0,216.0,18.0,2.4,16.0,28.0,14.82,0.0
2016,2,11,18,15,108.0,9.0,2.45,15.5,14.0,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
