Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,14.0,12.5,3.1,12.0,13.5,19.46,0.0
2016,2,22,7,30,28.0,25.0,3.2,12.0,27.0,56.45,31.21
2016,2,22,7,45,75.0,47.0,3.35,12.5,59.0,119.44,94.86
2016,2,22,8,0,122.0,69.0,3.5,13.0,91.0,178.75,147.93
2016,2,22,8,15,160.5,89.0,3.45,13.5,128.0,243.46,203.9
2016,2,22,8,30,199.0,109.0,3.4,14.0,165.0,297.04,249.24
2016,2,22,8,45,99.5,66.0,3.35,14.5,94.0,161.41,134.46
2016,2,22,9,0,0.0,23.0,3.3,15.0,23.0,20.25,11.67
2016,2,22,9,15,0.0,55.5,3.1,15.5,55.5,49.01,36.05
2016,2,22,9,30,0.0,88.0,2.9,16.0,88.0,78.29,60.4
2016,2,22,9,45,0.0,106.5,2.75,17.0,106.5,95.72,74.37
2016,2,22,10,0,0.0,125.0,2.6,18.0,125.0,113.09,88.06
2016,2,22,10,15,0.0,130.0,2.4,18.0,130.0,117.36,91.24
2016,2,22,10,30,0.0,135.0,2.2,18.0,135.0,121.67,94.48
2016,2,22,10,45,4.0,171.0,2.05,18.5,174.0,158.69,123.96
2016,2,22,11,0,8.0,207.0,1.9,19.0,213.0,195.5,152.65
2016,2,22,11,15,24.5,256.0,1.75,19.0,274.0,254.34,198.67
2016,2,22,11,30,41.0,305.0,1.6,19.0,335.0,322.89,250.9
2016,2,22,11,45,48.5,320.5,1.45,19.5,356.5,339.12,261.88
2016,2,22,12,0,56.0,336.0,1.3,20.0,378.0,354.34,272.15
2016,2,22,12,15,123.0,357.5,1.1,20.0,451.0,422.71,323.0
2016,2,22,12,30,190.0,379.0,0.9,20.0,524.0,477.38,361.7
2016,2,22,12,45,186.0,379.5,0.75,20.5,521.5,462.14,348.08
2016,2,22,13,0,182.0,380.0,0.6,21.0,519.0,446.56,334.83
2016,2,22,13,15,170.0,376.0,0.55,21.0,504.0,422.48,316.73
2016,2,22,13,30,158.0,372.0,0.5,21.0,489.0,399.04,299.12
2016,2,22,13,45,216.0,357.0,0.45,21.5,513.5,400.59,298.87
2016,2,22,14,0,274.0,342.0,0.4,22.0,538.0,394.03,291.76
2016,2,22,14,15,540.0,239.0,0.45,22.0,608.5,390.32,284.07
2016,2,22,14,30,806.0,136.0,0.5,22.0,679.0,364.89,256.16
2016,2,22,14,45,782.0,138.0,0.6,22.0,644.0,307.63,209.14
2016,2,22,15,0,758.0,140.0,0.7,22.0,609.0,256.56,167.04
2016,2,22,15,15,739.5,136.0,0.8,21.5,569.0,203.69,125.45
2016,2,22,15,30,721.0,132.0,0.9,21.0,529.0,152.44,89.95
2016,2,22,15,45,694.5,127.0,1.05,21.0,483.5,102.04,65.6
2016,2,22,16,0,668.0,122.0,1.2,21.0,438.0,81.75,64.83
2016,2,22,16,15,633.0,115.5,1.2,20.5,388.5,79.71,63.46
2016,2,22,16,30,598.0,109.0,1.2,20.0,339.0,77.64,62.01
2016,2,22,16,45,551.5,99.5,1.3,20.0,287.5,72.97,58.12
2016,2,22,17,0,505.0,90.0,1.4,20.0,236.0,66.02,52.14
2016,2,22,17,15,434.5,78.0,1.45,19.0,185.0,58.21,45.42
2016,2,22,17,30,364.0,66.0,1.5,18.0,134.0,50.14,38.18
2016,2,22,17,45,263.0,48.5,1.6,17.5,89.0,37.42,26.5
2016,2,22,18,0,162.0,31.0,1.7,17.0,44.0,24.28,12.69
2016,2,22,18,15,81.0,15.5,2.0,16.5,22.0,14.1,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.5,13.0,5.45,12.0,22.0,83.02,0.0
2016,2,23,7,30,245.0,26.0,5.6,12.0,44.0,218.79,146.78
2016,2,23,7,45,387.5,36.0,5.75,12.5,93.0,336.4,277.6
2016,2,23,8,0,530.0,46.0,5.9,13.0,142.0,458.04,385.74
2016,2,23,8,15,265.0,52.0,6.2,13.0,100.0,279.98,238.63
2016,2,23,8,30,0.0,58.0,6.5,13.0,58.0,51.24,38.43
2016,2,23,8,45,0.0,40.5,6.8,13.5,40.5,35.7,25.08
2016,2,23,9,0,0.0,23.0,7.1,14.0,23.0,20.25,11.73
2016,2,23,9,15,0.0,66.5,7.3,14.0,66.5,58.78,44.54
2016,2,23,9,30,0.0,110.0,7.5,14.0,110.0,99.78,79.02
2016,2,23,9,45,0.0,121.0,7.7,14.0,121.0,109.83,87.18
2016,2,23,10,0,0.0,132.0,7.9,14.0,132.0,119.85,95.29
2016,2,23,10,15,21.5,196.0,8.1,14.0,209.5,200.27,162.48
2016,2,23,10,30,43.0,260.0,8.3,14.0,287.0,295.55,240.57
2016,2,23,10,45,26.5,238.0,8.55,14.0,255.0,254.26,205.89
2016,2,23,11,0,10.0,216.0,8.8,14.0,223.0,205.75,165.39
2016,2,23,11,15,59.5,282.5,8.9,14.0,325.0,319.45,259.09
2016,2,23,11,30,109.0,349.0,9.0,14.0,427.0,420.51,340.75
2016,2,23,11,45,346.0,304.0,9.15,14.0,560.0,568.63,463.73
2016,2,23,12,0,583.0,259.0,9.3,14.0,693.0,694.1,565.67
2016,2,23,12,15,345.0,317.0,9.3,14.0,575.0,549.32,446.13
2016,2,23,12,30,107.0,375.0,9.3,14.0,457.0,413.02,332.57
2016,2,23,12,45,244.0,359.5,9.35,14.0,545.5,482.34,389.82
2016,2,23,13,0,381.0,344.0,9.4,14.0,634.0,538.77,435.13
2016,2,23,13,15,196.0,288.0,9.4,13.5,437.5,364.07,294.35
2016,2,23,13,30,11.0,232.0,9.4,13.0,241.0,208.68,167.24
2016,2,23,13,45,82.5,294.0,9.4,13.0,354.0,289.85,233.44
2016,2,23,14,0,154.0,356.0,9.4,13.0,467.0,357.27,286.76
2016,2,23,14,15,88.5,307.5,9.35,12.5,371.0,286.69,230.28
2016,2,23,14,30,23.0,259.0,9.3,12.0,275.0,226.7,182.84
2016,2,23,14,45,11.5,211.5,9.3,12.0,220.0,183.24,147.55
2016,2,23,15,0,0.0,164.0,9.3,12.0,165.0,141.22,113.32
2016,2,23,15,15,2.0,170.0,9.2,11.5,171.5,145.17,117.03
2016,2,23,15,30,4.0,176.0,9.1,11.0,178.0,148.23,120.06
2016,2,23,15,45,3.5,166.5,9.05,11.0,168.5,138.92,112.65
2016,2,23,16,0,3.0,157.0,9.0,11.0,159.0,130.31,110.69
2016,2,23,16,15,1.5,140.5,8.8,10.5,141.5,117.2,99.59
2016,2,23,16,30,0.0,124.0,8.6,10.0,124.0,103.93,88.2
2016,2,23,16,45,0.0,105.5,8.45,9.5,105.5,89.08,75.19
2016,2,23,17,0,0.0,87.0,8.3,9.0,87.0,74.05,61.8
2016,2,23,17,15,0.0,68.5,8.05,8.5,68.5,58.86,47.99
2016,2,23,17,30,0.0,50.0,7.8,8.0,50.0,43.49,33.77
2016,2,23,17,45,0.0,34.0,7.6,8.0,34.0,29.91,20.96
2016,2,23,18,0,0.0,18.0,7.4,8.0,18.0,15.85,6.96
2016,2,23,18,15,0.0,9.0,7.4,8.0,9.0,8.19,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.5,12.5,5.1,4.5,28.0,129.79,0.0
2016,2,24,7,30,405.0,25.0,5.3,5.0,56.0,310.74,226.06
2016,2,24,7,45,519.5,34.5,5.5,6.0,109.0,415.01,351.31
2016,2,24,8,0,634.0,44.0,5.7,7.0,162.0,522.72,448.44
2016,2,24,8,15,699.5,50.0,5.9,7.5,219.5,596.01,512.45
2016,2,24,8,30,765.0,56.0,6.1,8.0,277.0,670.19,573.93
2016,2,24,8,45,814.5,58.5,6.35,8.5,335.5,727.87,619.69
2016,2,24,9,0,864.0,61.0,6.6,9.0,394.0,777.16,657.24
2016,2,24,9,15,891.0,63.5,6.55,9.5,448.0,813.95,682.85
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,848.29,705.96
2016,2,24,9,45,943.5,65.5,6.5,10.5,551.5,874.73,722.79
2016,2,24,10,0,969.0,65.0,6.5,11.0,601.0,898.06,737.1
2016,2,24,10,15,982.5,66.5,6.4,11.5,643.5,910.28,742.49
2016,2,24,10,30,996.0,68.0,6.3,12.0,686.0,918.67,745.11
2016,2,24,10,45,1008.0,67.0,6.25,12.5,721.5,918.92,742.05
2016,2,24,11,0,1020.0,66.0,6.2,13.0,757.0,915.18,736.27
2016,2,24,11,15,1026.5,67.0,6.15,13.5,784.5,905.18,726.07
2016,2,24,11,30,1033.0,68.0,6.1,14.0,812.0,891.12,713.12
2016,2,24,11,45,1029.5,74.0,6.05,14.5,830.5,870.66,695.68
2016,2,24,12,0,1026.0,80.0,6.0,15.0,849.0,846.39,675.64
2016,2,24,12,15,1028.0,80.5,5.9,15.0,859.0,816.9,652.95
2016,2,24,12,30,1030.0,81.0,5.8,15.0,869.0,783.88,627.38
2016,2,24,12,45,1031.5,80.0,5.75,15.5,869.5,745.69,595.14
2016,2,24,13,0,1033.0,79.0,5.7,16.0,870.0,704.33,560.07
2016,2,24,13,15,1031.5,78.5,5.6,16.0,861.0,658.73,522.03
2016,2,24,13,30,1030.0,78.0,5.5,16.0,852.0,610.52,481.15
2016,2,24,13,45,1027.0,77.0,5.4,16.0,834.0,558.75,436.52
2016,2,24,14,0,1024.0,76.0,5.3,16.0,816.0,504.94,389.15
2016,2,24,14,15,1018.0,75.0,5.2,16.0,789.5,448.19,338.32
2016,2,24,14,30,1012.0,74.0,5.1,16.0,763.0,390.16,285.4
2016,2,24,14,45,1004.0,72.0,5.05,16.0,728.0,329.75,230.1
2016,2,24,15,0,996.0,70.0,5.0,16.0,693.0,268.81,174.85
2016,2,24,15,15,983.5,68.5,4.85,16.0,651.0,207.25,122.03
2016,2,24,15,30,971.0,67.0,4.7,16.0,609.0,146.14,76.61
2016,2,24,15,45,954.5,64.5,4.6,16.0,561.0,84.84,45.79
2016,2,24,16,0,938.0,62.0,4.5,16.0,513.0,54.77,42.64
2016,2,24,16,15,913.5,59.5,3.95,15.0,459.0,52.89,41.32
2016,2,24,16,30,889.0,57.0,3.4,14.0,405.0,50.92,39.87
2016,2,24,16,45,852.5,53.0,2.85,13.5,348.0,47.65,37.15
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,44.25,34.22
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,36.79,27.58
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,33.88,24.84
2016,2,24,17,45,592.5,32.0,1.6,10.0,120.5,27.62,18.86
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,21.27,11.58
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,10.91,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.5,12.5,2.7,6.0,29.5,130.48,0.0
2016,2,25,7,30,405.0,25.0,3.0,7.0,59.0,314.65,233.89
2016,2,25,7,45,518.0,34.5,3.3,8.0,111.5,416.25,347.75
2016,2,25,8,0,631.0,44.0,3.6,9.0,164.0,523.19,441.29
2016,2,25,8,15,695.0,50.5,3.6,9.5,221.5,596.04,502.17
2016,2,25,8,30,759.0,57.0,3.6,10.0,279.0,669.82,560.34
2016,2,25,8,45,798.0,61.5,3.6,11.0,335.5,721.97,597.83
2016,2,25,9,0,837.0,66.0,3.6,12.0,392.0,772.72,632.59
2016,2,25,9,15,864.0,69.5,3.6,12.5,445.5,810.59,657.62
2016,2,25,9,30,891.0,73.0,3.6,13.0,499.0,838.23,674.57
2016,2,25,9,45,909.0,76.0,3.6,14.0,547.0,862.44,687.51
2016,2,25,10,0,927.0,79.0,3.6,15.0,595.0,883.36,697.93
2016,2,25,10,15,940.5,81.0,3.55,15.5,637.0,895.77,703.23
2016,2,25,10,30,954.0,83.0,3.5,16.0,679.0,904.49,706.06
2016,2,25,10,45,962.5,85.0,3.45,16.5,713.5,905.18,703.38
2016,2,25,11,0,971.0,87.0,3.4,17.0,748.0,901.97,698.23
2016,2,25,11,15,977.0,88.0,3.35,17.0,775.0,891.7,689.66
2016,2,25,11,30,983.0,89.0,3.3,17.0,802.0,877.58,678.62
2016,2,25,11,45,985.5,90.5,3.25,17.5,819.5,857.43,662.28
2016,2,25,12,0,988.0,92.0,3.2,18.0,837.0,833.61,643.59
2016,2,25,12,15,989.5,92.0,3.2,18.0,846.0,804.02,622.46
2016,2,25,12,30,991.0,92.0,3.2,18.0,855.0,771.09,598.36
2016,2,25,12,45,989.0,93.0,3.25,18.0,854.0,733.6,569.66
2016,2,25,13,0,987.0,94.0,3.3,18.0,853.0,693.25,538.25
2016,2,25,13,15,984.5,93.5,3.3,18.0,843.5,648.59,502.75
2016,2,25,13,30,982.0,93.0,3.3,18.0,834.0,601.55,464.56
2016,2,25,13,45,975.5,93.0,3.35,18.0,815.5,550.83,422.68
2016,2,25,14,0,969.0,93.0,3.4,18.0,797.0,498.49,378.32
2016,2,25,14,15,961.0,91.5,3.45,18.0,770.0,442.97,330.26
2016,2,25,14,30,953.0,90.0,3.5,18.0,743.0,386.5,280.29
2016,2,25,14,45,935.0,91.5,3.55,18.0,706.5,328.94,229.01
2016,2,25,15,0,917.0,93.0,3.6,18.0,670.0,271.89,178.56
2016,2,25,15,15,901.5,90.5,3.65,17.5,628.5,213.07,129.27
2016,2,25,15,30,886.0,88.0,3.7,17.0,587.0,147.44,80.3
2016,2,25,15,45,865.0,85.0,3.8,17.0,539.0,89.68,50.39
2016,2,25,16,0,844.0,82.0,3.9,17.0,491.0,60.1,47.1
2016,2,25,16,15,815.0,78.0,3.75,16.0,438.0,58.49,46.05
2016,2,25,16,30,786.0,74.0,3.6,15.0,385.0,56.85,44.95
2016,2,25,16,45,744.5,69.0,3.45,14.5,329.5,54.29,42.88
2016,2,25,17,0,703.0,64.0,3.3,14.0,274.0,51.7,40.71
2016,2,25,17,15,637.5,57.0,3.15,13.0,218.0,43.12,33.12
2016,2,25,17,30,572.0,50.0,3.0,12.0,162.0,38.94,29.26
2016,2,25,17,45,462.0,39.0,2.9,11.0,111.0,31.04,21.8
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,22.87,13.04
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,12.73,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,111.86,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,286.15,219.38
2016,2,26,7,45,450.5,39.0,1.55,5.0,108.5,386.39,324.19
2016,2,26,8,0,566.0,50.0,1.6,6.0,160.0,494.34,417.5
2016,2,26,8,15,632.5,57.5,1.85,7.0,216.5,567.62,477.97
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,642.49,536.6
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,691.69,572.89
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,745.38,611.3
2016,2,26,9,15,814.5,79.0,2.5,10.5,438.0,785.18,637.02
2016,2,26,9,30,844.0,83.0,2.4,11.0,491.0,822.53,660.21
2016,2,26,9,45,864.0,86.5,2.35,11.5,538.5,848.48,675.03
2016,2,26,10,0,884.0,90.0,2.3,12.0,586.0,871.18,687.41
2016,2,26,10,15,898.5,92.5,2.15,12.5,628.0,877.0,686.85
2016,2,26,10,30,913.0,95.0,2.0,13.0,670.0,886.96,689.4
2016,2,26,10,45,923.0,97.0,1.85,13.5,704.5,888.86,686.3
2016,2,26,11,0,933.0,99.0,1.7,14.0,739.0,886.98,680.76
2016,2,26,11,15,940.0,100.5,1.6,14.0,766.0,878.28,672.57
2016,2,26,11,30,947.0,102.0,1.5,14.0,793.0,865.81,662.03
2016,2,26,11,45,952.0,102.5,1.4,14.5,811.0,846.99,646.15
2016,2,26,12,0,957.0,103.0,1.3,15.0,829.0,824.55,628.06
2016,2,26,12,15,959.0,103.5,1.25,15.0,838.0,796.4,608.02
2016,2,26,12,30,961.0,104.0,1.2,15.0,847.0,764.95,584.93
2016,2,26,12,45,962.0,103.5,1.15,15.5,847.5,728.74,556.43
2016,2,26,13,0,963.0,103.0,1.1,16.0,848.0,689.6,525.48
2016,2,26,13,15,960.5,102.5,1.1,16.0,839.0,645.68,491.97
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,599.44,455.87
2016,2,26,13,45,954.5,100.5,1.15,16.5,812.0,549.74,415.7
2016,2,26,14,0,951.0,99.0,1.2,17.0,794.0,498.25,372.94
2016,2,26,14,15,943.5,98.0,1.2,17.0,767.5,444.05,327.28
2016,2,26,14,30,936.0,97.0,1.2,17.0,741.0,388.86,279.6
2016,2,26,14,45,925.5,94.5,1.3,17.0,706.5,330.94,229.26
2016,2,26,15,0,915.0,92.0,1.4,17.0,672.0,272.88,178.67
2016,2,26,15,15,900.5,90.0,1.4,17.0,630.5,214.64,129.92
2016,2,26,15,30,886.0,88.0,1.4,17.0,589.0,149.41,81.2
2016,2,26,15,45,865.5,85.0,1.45,17.0,541.0,91.58,50.86
2016,2,26,16,0,845.0,82.0,1.5,17.0,493.0,59.97,46.96
2016,2,26,16,15,816.5,78.0,1.35,16.5,440.5,58.37,45.86
2016,2,26,16,30,788.0,74.0,1.2,16.0,388.0,56.74,44.67
2016,2,26,16,45,745.5,69.0,1.1,15.5,332.5,54.17,42.62
2016,2,26,17,0,703.0,64.0,1.0,15.0,277.0,51.58,40.46
2016,2,26,17,15,638.5,57.0,1.05,14.0,221.0,43.02,32.94
2016,2,26,17,30,574.0,50.0,1.1,13.0,165.0,38.84,29.1
2016,2,26,17,45,463.5,39.5,1.15,12.0,113.5,31.38,22.07
2016,2,26,18,0,353.0,29.0,1.2,11.0,62.0,23.69,13.9
2016,2,26,18,15,176.5,14.5,1.25,10.5,31.0,13.19,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,104.72,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,270.97,209.88
2016,2,27,7,45,412.5,42.5,2.9,9.0,108.0,366.71,306.55
2016,2,27,8,0,519.0,55.0,3.1,10.0,158.0,469.49,396.1
2016,2,27,8,15,586.0,63.0,3.3,11.0,213.0,542.93,457.0
2016,2,27,8,30,653.0,71.0,3.5,12.0,268.0,617.89,515.69
2016,2,27,8,45,693.5,78.0,3.75,13.5,322.5,671.63,554.41
2016,2,27,9,0,734.0,85.0,4.0,15.0,377.0,724.42,590.83
2016,2,27,9,15,764.5,89.5,4.05,15.5,429.0,759.57,614.31
2016,2,27,9,30,795.0,94.0,4.1,16.0,481.0,797.81,639.66
2016,2,27,9,45,813.5,98.5,4.2,16.5,528.0,823.22,655.38
2016,2,27,10,0,832.0,103.0,4.3,17.0,575.0,845.46,668.78
2016,2,27,10,15,848.0,106.0,4.35,17.5,616.0,860.49,676.82
2016,2,27,10,30,864.0,109.0,4.4,18.0,657.0,871.97,682.44
2016,2,27,10,45,873.0,112.5,4.45,18.5,690.5,874.41,681.74
2016,2,27,11,0,882.0,116.0,4.5,19.0,724.0,873.1,678.61
2016,2,27,11,15,889.5,117.5,4.5,19.0,750.5,864.65,671.57
2016,2,27,11,30,897.0,119.0,4.5,19.0,777.0,846.34,657.71
2016,2,27,11,45,900.5,121.0,4.55,19.5,794.5,828.51,643.45
2016,2,27,12,0,904.0,123.0,4.6,20.0,812.0,807.24,626.86
2016,2,27,12,15,906.0,123.5,4.6,20.0,821.0,780.11,607.1
2016,2,27,12,30,908.0,124.0,4.6,20.0,830.0,749.87,583.63
2016,2,27,12,45,906.5,124.5,4.65,20.5,829.5,714.33,555.04
2016,2,27,13,0,905.0,125.0,4.7,21.0,829.0,676.18,524.1
2016,2,27,13,15,902.0,124.5,4.65,21.0,820.0,633.86,490.14
2016,2,27,13,30,899.0,124.0,4.6,21.0,811.0,589.43,453.87
2016,2,27,13,45,892.0,124.0,4.6,21.0,792.5,539.93,413.07
2016,2,27,14,0,885.0,124.0,4.6,21.0,774.0,489.78,370.72
2016,2,27,14,15,876.5,122.0,4.55,21.0,748.0,436.31,324.71
2016,2,27,14,30,868.0,120.0,4.5,21.0,722.0,382.22,277.24
2016,2,27,14,45,855.0,118.5,4.5,21.0,687.5,326.88,228.4
2016,2,27,15,0,842.0,117.0,4.5,21.0,653.0,271.88,180.11
2016,2,27,15,15,825.5,114.0,4.45,20.5,612.0,215.74,133.37
2016,2,27,15,30,809.0,111.0,4.4,20.0,571.0,160.87,92.76
2016,2,27,15,45,784.5,107.5,4.35,20.0,524.0,106.78,63.77
2016,2,27,16,0,760.0,104.0,4.3,20.0,477.0,68.48,53.7
2016,2,27,16,15,728.0,99.0,3.95,19.5,425.5,67.05,52.78
2016,2,27,16,30,696.0,94.0,3.6,19.0,374.0,65.58,51.79
2016,2,27,16,45,651.0,87.0,3.3,18.5,320.0,62.44,49.3
2016,2,27,17,0,606.0,80.0,3.0,18.0,266.0,59.21,46.63
2016,2,27,17,15,538.5,71.0,2.75,17.0,211.5,54.09,42.25
2016,2,27,17,30,471.0,62.0,2.5,16.0,157.0,48.84,37.5
2016,2,27,17,45,364.5,48.0,2.3,15.0,108.0,38.7,28.15
2016,2,27,18,0,258.0,34.0,2.1,14.0,59.0,26.63,16.28
2016,2,27,18,15,129.0,17.0,2.2,14.0,29.5,13.45,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,107.34,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,222.16,171.92
2016,2,28,7,45,326.0,51.0,4.5,13.0,105.5,318.95,264.65
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,426.2,357.79
2016,2,28,8,15,220.0,58.0,5.2,14.5,102.5,259.45,219.4
2016,2,28,8,30,0.0,51.0,5.6,15.0,51.0,45.01,32.82
2016,2,28,8,45,0.0,60.0,6.05,16.0,60.0,53.0,39.47
2016,2,28,9,0,0.0,69.0,6.5,17.0,69.0,61.0,45.93
2016,2,28,9,15,0.0,102.5,6.55,17.5,102.5,92.82,72.26
2016,2,28,9,30,0.0,136.0,6.6,18.0,136.0,125.56,98.93
2016,2,28,9,45,0.0,149.5,6.7,19.0,150.0,137.85,108.26
2016,2,28,10,0,0.0,163.0,6.8,20.0,164.0,150.09,117.44
2016,2,28,10,15,30.0,223.0,6.7,20.5,242.5,247.6,196.13
2016,2,28,10,30,60.0,283.0,6.6,21.0,321.0,334.79,264.62
2016,2,28,10,45,44.5,280.5,6.5,21.5,309.5,314.04,246.63
2016,2,28,11,0,29.0,278.0,6.4,22.0,298.0,294.15,229.63
2016,2,28,11,15,44.0,307.0,6.2,22.0,339.0,332.04,258.97
2016,2,28,11,30,59.0,336.0,6.0,22.0,380.0,368.39,286.7
2016,2,28,11,45,110.0,360.5,5.85,22.5,444.5,426.53,331.14
2016,2,28,12,0,161.0,385.0,5.7,23.0,509.0,488.95,377.67
2016,2,28,12,15,147.0,388.5,5.5,23.0,503.0,470.85,362.8
2016,2,28,12,30,133.0,392.0,5.3,23.0,497.0,452.99,348.42
2016,2,28,12,45,310.5,349.5,5.1,23.5,593.0,524.52,403.41
2016,2,28,13,0,488.0,307.0,4.9,24.0,689.0,581.01,444.7
2016,2,28,13,15,344.5,345.5,4.7,24.0,614.0,501.57,382.68
2016,2,28,13,30,201.0,384.0,4.5,24.0,539.0,434.44,330.61
2016,2,28,13,45,130.5,360.5,4.35,24.0,460.5,365.75,278.51
2016,2,28,14,0,60.0,337.0,4.2,24.0,382.0,307.4,234.36
2016,2,28,14,15,448.0,234.0,4.1,24.0,547.5,359.23,268.8
2016,2,28,14,30,836.0,131.0,4.0,24.0,713.0,382.58,274.93
2016,2,28,14,45,815.5,132.0,3.9,24.0,677.5,328.71,228.09
2016,2,28,15,0,795.0,133.0,3.8,24.0,642.0,276.06,182.81
2016,2,28,15,15,777.5,129.0,3.7,24.0,601.5,214.79,132.63
2016,2,28,15,30,760.0,125.0,3.6,24.0,561.0,160.98,92.98
2016,2,28,15,45,738.0,120.0,3.5,24.0,514.5,107.95,63.94
2016,2,28,16,0,716.0,115.0,3.4,24.0,468.0,75.63,58.84
2016,2,28,16,15,683.0,109.0,3.05,23.0,417.5,73.8,57.76
2016,2,28,16,30,650.0,103.0,2.7,22.0,367.0,71.93,56.58
2016,2,28,16,45,607.0,95.0,2.35,21.5,314.0,68.33,53.75
2016,2,28,17,0,564.0,87.0,2.0,21.0,261.0,64.61,50.72
2016,2,28,17,15,495.5,76.5,1.95,20.0,207.5,58.47,45.54
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,49.97,38.04
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,39.22,28.21
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,28.12,17.35
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,14.22,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,78.09,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,160.21,123.85
2016,2,29,7,45,226.5,61.0,2.1,16.0,101.0,254.43,207.93
2016,2,29,8,0,327.0,81.0,2.3,17.0,148.0,368.51,303.35
2016,2,29,8,15,396.0,95.0,2.35,17.5,200.5,443.68,364.81
2016,2,29,8,30,465.0,109.0,2.4,18.0,253.0,521.56,425.87
2016,2,29,8,45,232.5,105.5,2.45,18.5,177.5,320.71,263.52
2016,2,29,9,0,0.0,102.0,2.5,19.0,102.0,93.28,72.01
2016,2,29,9,15,0.0,116.5,2.6,19.5,116.5,106.8,83.0
2016,2,29,9,30,0.0,131.0,2.7,20.0,131.0,120.25,93.49
2016,2,29,9,45,12.5,178.5,2.8,20.5,186.0,177.99,139.92
2016,2,29,10,0,25.0,226.0,2.9,21.0,241.0,235.94,185.36
2016,2,29,10,15,27.5,241.5,2.95,21.5,258.5,251.39,196.51
2016,2,29,10,30,30.0,257.0,3.0,22.0,276.0,280.57,218.25
2016,2,29,10,45,97.0,299.5,3.15,22.5,366.5,378.91,294.42
2016,2,29,11,0,164.0,342.0,3.3,23.0,457.0,487.34,375.4
2016,2,29,11,15,91.5,306.0,3.3,23.0,371.0,370.21,285.4
2016,2,29,11,30,19.0,270.0,3.3,23.0,285.0,261.29,200.55
2016,2,29,11,45,153.0,321.0,3.35,23.5,439.5,431.74,332.3
2016,2,29,12,0,287.0,372.0,3.4,24.0,594.0,581.3,441.95
2016,2,29,12,15,551.5,270.0,3.45,24.0,701.5,670.87,510.3
2016,2,29,12,30,816.0,168.0,3.5,24.0,809.0,738.02,560.85
2016,2,29,12,45,822.5,164.5,3.55,24.0,810.5,705.5,535.98
2016,2,29,13,0,829.0,161.0,3.6,24.0,812.0,670.13,509.2
2016,2,29,13,15,825.5,160.0,3.65,24.0,802.5,628.37,477.1
2016,2,29,13,30,822.0,159.0,3.7,24.0,793.0,584.81,442.93
2016,2,29,13,45,595.0,246.5,3.75,24.0,700.5,500.37,377.66
2016,2,29,14,0,368.0,334.0,3.8,24.0,608.0,435.17,327.67
2016,2,29,14,15,581.5,242.0,3.8,24.0,657.5,419.58,311.73
2016,2,29,14,30,795.0,150.0,3.8,24.0,707.0,383.18,276.28
2016,2,29,14,45,746.5,163.5,3.85,24.0,667.0,331.97,232.89
2016,2,29,15,0,698.0,177.0,3.9,24.0,627.0,284.99,193.54
2016,2,29,15,15,678.0,172.0,3.9,24.0,586.5,233.5,151.48
2016,2,29,15,30,658.0,167.0,3.9,24.0,546.0,184.03,114.92
2016,2,29,15,45,628.5,161.5,3.9,24.0,500.0,135.97,87.81
2016,2,29,16,0,599.0,156.0,3.9,24.0,454.0,103.51,82.3
2016,2,29,16,15,563.0,147.5,3.65,23.5,404.0,99.89,79.71
2016,2,29,16,30,527.0,139.0,3.4,23.0,354.0,96.12,76.92
2016,2,29,16,45,480.0,127.0,3.15,22.5,302.0,89.64,71.76
2016,2,29,17,0,433.0,115.0,2.9,22.0,250.0,82.87,66.22
2016,2,29,17,15,366.0,100.0,2.65,21.0,198.5,73.49,58.34
2016,2,29,17,30,299.0,85.0,2.4,20.0,147.0,63.74,49.82
2016,2,29,17,45,217.0,63.5,2.2,19.5,101.0,49.41,36.89
2016,2,29,18,0,135.0,42.0,2.0,19.0,55.0,33.24,21.78
2016,2,29,18,15,67.5,21.0,2.0,18.5,27.5,17.04,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.5,116.86,12.32
2016,3,1,7,30,221.0,40.0,3.7,17.0,63.0,232.84,182.54
2016,3,1,7,45,342.0,53.0,3.95,17.5,113.0,335.2,274.6
2016,3,1,8,0,463.0,66.0,4.2,18.0,163.0,449.74,371.46
2016,3,1,8,15,531.0,75.0,4.4,18.5,218.0,525.11,433.39
2016,3,1,8,30,599.0,84.0,4.6,19.0,273.0,601.85,493.19
2016,3,1,8,45,510.0,113.0,4.8,20.0,294.0,571.3,466.68
2016,3,1,9,0,421.0,142.0,5.0,21.0,315.0,540.46,438.53
2016,3,1,9,15,604.0,120.0,5.1,21.5,403.0,678.17,544.44
2016,3,1,9,30,787.0,98.0,5.2,22.0,491.0,807.42,637.45
2016,3,1,9,45,642.0,151.0,5.3,22.5,491.5,752.84,594.0
2016,3,1,10,0,497.0,204.0,5.4,23.0,492.0,679.5,534.86
2016,3,1,10,15,692.0,152.5,5.5,23.0,583.5,794.58,621.66
2016,3,1,10,30,887.0,101.0,5.6,23.0,675.0,886.97,686.79
2016,3,1,10,45,904.5,100.0,5.75,23.0,711.5,891.95,689.29
2016,3,1,11,0,922.0,99.0,5.9,23.0,748.0,893.2,689.74
2016,3,1,11,15,930.0,100.5,6.0,23.0,774.5,885.32,683.59
2016,3,1,11,30,938.0,102.0,6.1,23.0,801.0,873.65,674.91
2016,3,1,11,45,946.5,100.5,6.25,23.0,820.0,855.54,661.97
2016,3,1,12,0,955.0,99.0,6.4,23.0,839.0,833.73,646.42
2016,3,1,12,15,957.0,99.5,6.45,23.0,848.0,805.42,625.8
2016,3,1,12,30,959.0,100.0,6.5,23.0,857.0,773.81,602.79
2016,3,1,12,45,961.5,98.5,6.55,23.0,857.5,737.51,574.43
2016,3,1,13,0,964.0,97.0,6.6,23.0,858.0,698.2,543.29
2016,3,1,13,15,961.5,96.5,6.55,23.0,849.0,653.99,507.55
2016,3,1,13,30,959.0,96.0,6.5,23.0,840.0,607.47,469.3
2016,3,1,13,45,956.5,94.5,6.5,23.0,822.0,557.97,427.97
2016,3,1,14,0,954.0,93.0,6.5,23.0,804.0,506.58,384.1
2016,3,1,14,15,947.0,92.0,6.45,23.0,778.0,452.14,336.74
2016,3,1,14,30,940.0,91.0,6.4,23.0,752.0,396.68,287.55
2016,3,1,14,45,919.0,94.5,6.35,23.0,715.5,339.91,237.06
2016,3,1,15,0,898.0,98.0,6.3,23.0,679.0,283.94,187.57
2016,3,1,15,15,883.5,95.5,6.2,22.5,638.0,225.8,138.43
2016,3,1,15,30,869.0,93.0,6.1,22.0,597.0,160.74,88.66
2016,3,1,15,45,854.0,88.0,6.05,22.0,550.0,102.24,54.73
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,60.01,45.98
2016,3,1,16,15,812.0,79.5,5.7,21.5,451.0,58.86,45.26
2016,3,1,16,30,785.0,76.0,5.4,21.0,399.0,57.7,44.52
2016,3,1,16,45,753.0,69.5,5.1,20.5,344.5,54.05,41.58
2016,3,1,17,0,721.0,63.0,4.8,20.0,290.0,50.25,38.42
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.5,46.16,34.98
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,38.42,28.15
2016,3,1,17,45,505.0,40.0,3.45,17.0,125.0,31.43,21.74
2016,3,1,18,0,409.0,30.0,3.0,16.0,73.0,24.2,14.66
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.5,11.97,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.15,8.5,37.5,169.83,52.83
2016,3,2,7,30,396.0,33.0,2.3,9.0,75.0,338.97,275.61
2016,3,2,7,45,492.5,43.0,2.5,10.0,127.5,430.43,360.04
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,527.56,441.83
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,597.81,498.46
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,664.06,549.3
2016,3,2,8,45,744.0,73.0,3.9,14.0,348.0,713.89,585.52
2016,3,2,9,0,778.0,79.0,4.3,15.0,403.0,762.17,619.58
2016,3,2,9,15,805.0,83.0,4.3,15.5,455.0,800.2,644.57
2016,3,2,9,30,832.0,87.0,4.3,16.0,507.0,835.7,667.21
2016,3,2,9,45,844.5,92.5,4.3,16.5,553.0,857.64,679.66
2016,3,2,10,0,857.0,98.0,4.3,17.0,599.0,876.2,689.68
2016,3,2,10,15,870.5,101.0,4.3,17.5,639.5,889.18,695.82
2016,3,2,10,30,884.0,104.0,4.3,18.0,680.0,898.52,699.49
2016,3,2,10,45,887.0,109.0,4.35,18.5,712.0,897.34,696.11
2016,3,2,11,0,890.0,114.0,4.4,19.0,744.0,885.05,685.25
2016,3,2,11,15,896.5,115.5,4.45,19.5,769.5,876.01,676.96
2016,3,2,11,30,903.0,117.0,4.5,20.0,795.0,863.34,666.26
2016,3,2,11,45,899.5,122.0,4.55,20.5,810.0,842.57,650.0
2016,3,2,12,0,896.0,127.0,4.6,21.0,825.0,818.52,631.58
2016,3,2,12,15,897.5,127.5,4.6,21.5,833.5,790.89,610.44
2016,3,2,12,30,899.0,128.0,4.6,22.0,842.0,760.19,586.29
2016,3,2,12,45,887.0,134.5,4.7,22.5,839.0,725.63,558.77
2016,3,2,13,0,875.0,141.0,4.8,23.0,836.0,685.55,526.93
2016,3,2,13,15,871.5,140.5,4.8,23.0,826.0,642.51,493.18
2016,3,2,13,30,868.0,140.0,4.8,23.0,816.0,597.51,457.21
2016,3,2,13,45,853.0,143.5,4.85,23.5,795.5,548.45,416.62
2016,3,2,14,0,838.0,147.0,4.9,24.0,775.0,498.85,374.82
2016,3,2,14,15,828.5,145.0,4.95,24.0,748.0,446.68,330.9
2016,3,2,14,30,819.0,143.0,5.0,24.0,721.0,394.13,285.68
2016,3,2,14,45,814.0,136.0,5.05,24.0,688.5,338.72,237.48
2016,3,2,15,0,809.0,129.0,5.1,24.0,656.0,282.97,188.94
2016,3,2,15,15,791.5,126.0,5.05,24.0,615.0,228.05,142.96
2016,3,2,15,30,774.0,123.0,5.0,24.0,574.0,167.5,96.9
2016,3,2,15,45,741.5,122.0,5.0,24.0,526.0,115.57,67.33
2016,3,2,16,0,709.0,121.0,5.0,24.0,478.0,78.94,61.61
2016,3,2,16,15,676.5,115.0,4.8,23.5,427.0,77.34,60.61
2016,3,2,16,30,644.0,109.0,4.6,23.0,376.0,75.69,59.53
2016,3,2,16,45,594.5,101.5,4.4,22.5,322.0,72.68,57.25
2016,3,2,17,0,545.0,94.0,4.2,22.0,268.0,69.6,54.82
2016,3,2,17,15,479.0,83.5,4.0,21.0,214.5,61.7,48.18
2016,3,2,17,30,413.0,73.0,3.8,20.0,161.0,54.93,42.25
2016,3,2,17,45,311.5,57.0,3.65,19.5,112.5,43.59,31.98
2016,3,2,18,0,210.0,41.0,3.5,19.0,64.0,31.87,20.9
2016,3,2,18,15,105.0,20.5,3.65,19.0,32.0,16.13,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
