Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,99.5,22.5,3.25,16.5,33.5,117.71,48.42
2016,3,3,7,30,199.0,45.0,3.5,17.0,67.0,226.61,179.55
2016,3,3,7,45,352.0,54.5,3.8,17.5,121.0,346.07,284.34
2016,3,3,8,0,505.0,64.0,4.1,18.0,175.0,482.13,398.14
2016,3,3,8,15,572.0,72.5,4.35,18.5,231.0,557.49,458.75
2016,3,3,8,30,639.0,81.0,4.6,19.0,287.0,634.26,518.06
2016,3,3,8,45,714.5,79.0,4.9,20.0,347.5,705.31,570.05
2016,3,3,9,0,790.0,77.0,5.2,21.0,408.0,772.55,617.56
2016,3,3,9,15,818.5,80.5,5.55,21.5,461.5,811.46,644.5
2016,3,3,9,30,847.0,84.0,5.9,22.0,515.0,847.87,669.38
2016,3,3,9,45,874.5,84.0,6.3,22.5,565.0,868.2,682.55
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,893.68,699.51
2016,3,3,10,15,916.0,86.5,6.8,23.0,657.0,907.02,707.74
2016,3,3,10,30,930.0,89.0,6.9,23.0,699.0,916.68,713.5
2016,3,3,10,45,942.0,89.5,7.0,23.5,734.5,918.54,712.41
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,916.56,708.77
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,907.4,700.96
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,894.37,690.57
2016,3,3,11,45,976.5,91.5,7.0,24.5,843.0,875.92,675.33
2016,3,3,12,0,984.0,91.0,7.0,25.0,862.0,853.67,657.56
2016,3,3,12,15,986.5,91.5,6.9,25.0,871.0,824.93,636.21
2016,3,3,12,30,989.0,92.0,6.8,25.0,880.0,792.77,612.48
2016,3,3,12,45,992.0,90.0,6.75,25.0,881.0,755.29,583.81
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,714.7,551.74
2016,3,3,13,15,993.5,87.5,6.6,25.0,873.0,669.82,515.69
2016,3,3,13,30,992.0,87.0,6.5,25.0,864.0,622.45,477.03
2016,3,3,13,45,990.5,85.0,6.45,25.0,846.0,571.5,434.88
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,518.5,390.07
2016,3,3,14,15,983.0,82.0,6.3,25.0,801.5,462.7,341.92
2016,3,3,14,30,977.0,81.0,6.2,25.0,775.0,405.71,291.77
2016,3,3,14,45,963.0,82.0,6.1,25.0,739.5,347.02,239.78
2016,3,3,15,0,949.0,83.0,6.0,25.0,704.0,288.43,188.02
2016,3,3,15,15,936.0,81.0,5.85,24.5,662.0,228.13,137.03
2016,3,3,15,30,923.0,79.0,5.7,24.0,620.0,168.42,91.39
2016,3,3,15,45,906.0,76.0,5.55,23.5,572.0,108.6,56.62
2016,3,3,16,0,889.0,73.0,5.4,23.0,524.0,61.79,47.28
2016,3,3,16,15,864.0,70.0,5.0,22.5,470.5,59.81,45.86
2016,3,3,16,30,839.0,67.0,4.6,22.0,417.0,50.93,38.48
2016,3,3,16,45,802.0,63.0,4.25,21.5,360.5,48.96,36.98
2016,3,3,17,0,765.0,59.0,3.9,21.0,304.0,46.96,35.4
2016,3,3,17,15,707.5,53.0,3.5,19.5,246.5,43.14,32.28
2016,3,3,17,30,650.0,47.0,3.1,18.0,189.0,39.24,28.91
2016,3,3,17,45,549.0,39.0,2.75,17.0,134.5,33.3,23.44
2016,3,3,18,0,448.0,31.0,2.4,16.0,80.0,25.0,15.51
2016,3,3,18,15,224.0,15.5,2.4,15.5,40.0,12.32,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.5,17.0,1.2,9.0,43.0,190.97,103.25
2016,3,4,7,30,447.0,34.0,1.2,10.0,86.0,376.79,305.77
2016,3,4,7,45,549.0,42.5,1.3,11.0,141.5,472.72,389.78
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,568.4,466.82
2016,3,4,8,15,709.0,57.0,1.6,13.0,255.5,638.74,520.83
2016,3,4,8,30,767.0,63.0,1.8,14.0,314.0,709.56,572.52
2016,3,4,8,45,802.5,67.5,2.0,15.0,371.0,760.15,607.19
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,809.14,639.63
2016,3,4,9,15,863.5,75.5,2.3,16.5,481.5,846.33,663.23
2016,3,4,9,30,889.0,79.0,2.4,17.0,535.0,872.7,678.93
2016,3,4,9,45,904.0,82.5,2.55,18.0,583.0,895.04,690.91
2016,3,4,10,0,919.0,86.0,2.7,19.0,631.0,913.99,700.49
2016,3,4,10,15,931.5,88.5,2.6,19.0,672.5,925.98,705.93
2016,3,4,10,30,944.0,91.0,2.5,19.0,714.0,934.22,708.96
2016,3,4,10,45,949.5,94.0,2.4,19.5,747.5,933.07,704.43
2016,3,4,11,0,955.0,97.0,2.3,20.0,781.0,928.04,697.55
2016,3,4,11,15,961.0,98.5,2.25,20.5,807.5,917.94,688.0
2016,3,4,11,30,967.0,100.0,2.2,21.0,834.0,903.97,676.11
2016,3,4,11,45,965.5,103.0,2.2,21.5,850.0,881.7,659.35
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,855.93,640.44
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,826.63,620.48
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,794.04,598.27
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,756.27,569.68
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,715.7,538.51
2016,3,4,13,15,961.5,107.5,2.2,23.0,871.0,671.06,504.88
2016,3,4,13,30,959.0,107.0,2.2,23.0,861.0,624.11,468.72
2016,3,4,13,45,953.5,106.5,2.25,23.0,842.5,573.55,429.1
2016,3,4,14,0,948.0,106.0,2.3,23.0,824.0,521.37,387.03
2016,3,4,14,15,940.5,104.5,2.35,23.0,796.5,466.19,341.41
2016,3,4,14,30,933.0,103.0,2.4,23.0,769.0,410.08,293.75
2016,3,4,14,45,921.5,101.5,2.45,23.0,733.5,352.1,243.76
2016,3,4,15,0,910.0,100.0,2.5,23.0,698.0,294.08,193.5
2016,3,4,15,15,895.5,97.5,2.5,23.0,656.0,235.01,143.92
2016,3,4,15,30,881.0,95.0,2.5,23.0,614.0,168.98,93.28
2016,3,4,15,45,689.5,133.5,2.5,23.0,520.0,123.59,74.22
2016,3,4,16,0,498.0,172.0,2.5,23.0,426.0,112.2,89.78
2016,3,4,16,15,647.5,118.0,2.2,22.0,412.5,78.88,62.18
2016,3,4,16,30,797.0,64.0,1.9,21.0,399.0,48.27,36.33
2016,3,4,16,45,730.5,69.0,1.65,20.5,344.0,53.17,40.81
2016,3,4,17,0,664.0,74.0,1.4,20.0,289.0,53.72,41.46
2016,3,4,17,15,601.0,67.0,1.45,18.5,233.5,50.03,38.49
2016,3,4,17,30,538.0,60.0,1.5,17.0,178.0,46.29,35.26
2016,3,4,17,45,445.0,48.0,1.55,16.0,126.5,37.94,27.64
2016,3,4,18,0,352.0,36.0,1.6,15.0,75.0,29.26,19.3
2016,3,4,18,15,176.0,18.0,1.65,14.5,37.5,14.44,0.74
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,102.0,21.0,1.15,11.5,33.5,119.01,70.09
2016,3,5,7,30,204.0,42.0,1.2,12.0,67.0,225.06,182.51
2016,3,5,7,45,263.0,61.5,1.3,13.0,110.5,295.88,245.09
2016,3,5,8,0,322.0,81.0,1.4,14.0,154.0,369.7,306.98
2016,3,5,8,15,375.0,93.0,1.45,15.0,201.0,431.43,356.46
2016,3,5,8,30,428.0,105.0,1.5,16.0,248.0,495.05,405.11
2016,3,5,8,45,541.5,101.0,1.6,17.0,312.5,596.64,481.12
2016,3,5,9,0,655.0,97.0,1.7,18.0,377.0,695.15,550.24
2016,3,5,9,15,734.0,96.0,1.7,18.5,446.5,768.82,599.24
2016,3,5,9,30,813.0,95.0,1.7,19.0,516.0,837.78,643.58
2016,3,5,9,45,832.0,99.0,1.7,19.5,563.5,863.35,657.18
2016,3,5,10,0,851.0,103.0,1.7,20.0,611.0,885.67,668.95
2016,3,5,10,15,866.0,105.5,1.8,20.5,652.0,899.29,676.05
2016,3,5,10,30,881.0,108.0,1.9,21.0,693.0,909.29,680.9
2016,3,5,10,45,890.5,110.5,2.0,21.5,727.0,902.93,674.97
2016,3,5,11,0,900.0,113.0,2.1,22.0,761.0,900.97,672.3
2016,3,5,11,15,907.0,114.0,2.25,22.5,787.0,891.59,665.2
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,878.53,655.75
2016,3,5,11,45,917.0,117.0,2.55,23.5,830.5,859.59,642.38
2016,3,5,12,0,920.0,119.0,2.7,24.0,848.0,837.17,626.68
2016,3,5,12,15,922.0,119.5,2.8,24.0,856.5,809.18,608.05
2016,3,5,12,30,924.0,120.0,2.9,24.0,865.0,778.03,586.95
2016,3,5,12,45,921.5,121.0,3.05,24.5,864.0,741.21,559.36
2016,3,5,13,0,919.0,122.0,3.2,25.0,863.0,701.81,529.37
2016,3,5,13,15,916.0,121.5,3.25,25.0,853.0,658.41,496.5
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,612.88,461.25
2016,3,5,13,45,903.5,122.5,3.4,25.0,823.5,563.76,422.49
2016,3,5,14,0,894.0,124.0,3.5,25.0,804.0,513.46,381.72
2016,3,5,14,15,885.5,122.0,3.5,25.0,777.0,456.3,334.59
2016,3,5,14,30,877.0,120.0,3.5,25.0,750.0,401.14,287.73
2016,3,5,14,45,845.5,127.0,3.55,25.0,711.0,345.96,240.62
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,293.1,195.47
2016,3,5,15,15,797.0,130.5,3.55,24.5,630.5,237.33,149.36
2016,3,5,15,30,780.0,127.0,3.5,24.0,589.0,175.72,102.41
2016,3,5,15,45,754.5,123.0,3.5,24.0,541.5,121.43,69.79
2016,3,5,16,0,729.0,119.0,3.5,24.0,494.0,77.06,59.93
2016,3,5,16,15,697.5,113.0,3.15,23.0,442.0,75.42,59.03
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,73.71,58.02
2016,3,5,16,45,618.0,100.0,2.5,21.5,335.0,71.04,56.03
2016,3,5,17,0,570.0,93.0,2.2,21.0,280.0,68.31,53.9
2016,3,5,17,15,505.5,82.5,2.05,20.0,225.0,62.43,49.03
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,54.1,41.77
2016,3,5,17,45,341.5,57.0,1.8,18.0,120.0,43.52,32.25
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,32.59,22.01
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,16.47,2.71
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,9.0,22.0,3.2,13.5,23.0,29.63,14.48
2016,3,6,7,30,18.0,44.0,3.3,14.0,46.0,64.95,48.64
2016,3,6,7,45,34.5,68.0,3.45,14.5,75.0,105.3,84.18
2016,3,6,8,0,51.0,92.0,3.6,15.0,104.0,144.68,118.4
2016,3,6,8,15,71.0,114.5,3.9,15.5,136.0,184.36,152.27
2016,3,6,8,30,91.0,137.0,4.2,16.0,168.0,224.52,185.74
2016,3,6,8,45,316.0,140.0,4.5,16.5,272.5,437.83,363.99
2016,3,6,9,0,541.0,143.0,4.8,17.0,377.0,649.73,531.89
2016,3,6,9,15,283.0,172.0,4.95,17.5,295.5,450.93,369.02
2016,3,6,9,30,25.0,201.0,5.1,18.0,214.0,214.38,171.38
2016,3,6,9,45,12.5,145.5,5.25,18.5,152.0,144.04,113.57
2016,3,6,10,0,0.0,90.0,5.4,19.0,90.0,79.77,60.19
2016,3,6,10,15,0.0,96.5,5.5,19.0,96.5,85.68,64.89
2016,3,6,10,30,0.0,103.0,5.6,19.0,103.0,91.64,69.59
2016,3,6,10,45,0.0,113.5,5.75,19.5,113.5,101.25,77.09
2016,3,6,11,0,0.0,124.0,5.9,20.0,124.0,110.81,84.5
2016,3,6,11,15,0.0,128.5,6.0,20.5,128.5,114.82,87.43
2016,3,6,11,30,0.0,133.0,6.1,21.0,133.0,118.8,90.33
2016,3,6,11,45,0.0,108.5,6.25,21.5,108.5,96.58,72.31
2016,3,6,12,0,0.0,84.0,6.4,22.0,84.0,74.64,54.56
2016,3,6,12,15,0.0,85.0,6.45,22.0,85.0,75.54,55.26
2016,3,6,12,30,0.0,86.0,6.5,22.0,86.0,76.44,55.96
2016,3,6,12,45,0.0,86.5,6.55,22.5,86.5,76.89,56.2
2016,3,6,13,0,0.0,87.0,6.6,23.0,87.0,77.33,56.45
2016,3,6,13,15,0.0,116.0,6.55,23.0,116.0,102.91,76.84
2016,3,6,13,30,0.0,145.0,6.5,23.0,145.0,128.16,96.9
2016,3,6,13,45,0.0,142.0,6.45,23.5,142.0,125.33,94.53
2016,3,6,14,0,0.0,139.0,6.4,24.0,139.0,122.51,92.21
2016,3,6,14,15,0.0,143.0,6.3,24.0,143.0,125.69,94.84
2016,3,6,14,30,0.0,147.0,6.2,24.0,147.0,128.77,97.42
2016,3,6,14,45,104.0,232.5,6.1,24.0,301.5,217.11,164.26
2016,3,6,15,0,208.0,318.0,6.0,24.0,456.0,289.93,216.45
2016,3,6,15,15,467.0,229.0,5.8,23.5,514.5,244.44,169.88
2016,3,6,15,30,726.0,140.0,5.6,23.0,573.0,179.97,108.66
2016,3,6,15,45,613.5,157.0,5.45,23.0,503.0,138.62,87.82
2016,3,6,16,0,501.0,174.0,5.3,23.0,433.0,113.12,90.68
2016,3,6,16,15,468.0,165.0,5.1,22.5,387.5,109.69,88.28
2016,3,6,16,30,435.0,156.0,4.9,22.0,342.0,106.08,85.69
2016,3,6,16,45,411.0,137.5,4.75,22.0,294.0,95.7,77.07
2016,3,6,17,0,387.0,119.0,4.6,22.0,246.0,84.75,67.84
2016,3,6,17,15,341.5,101.5,4.45,21.5,198.5,73.85,58.59
2016,3,6,17,30,296.0,84.0,4.3,21.0,151.0,62.43,48.62
2016,3,6,17,45,223.0,64.5,4.2,20.5,107.0,50.33,37.76
2016,3,6,18,0,150.0,45.0,4.1,20.0,63.0,35.65,24.31
2016,3,6,18,15,75.0,22.5,4.25,19.5,31.5,18.34,4.55
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,17.0,1.0,0.87,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.75,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,3.07,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.39,0.0
2016,3,7,8,15,0.0,7.0,5.45,18.5,7.0,6.15,0.0
2016,3,7,8,30,0.0,9.0,5.8,19.0,9.0,7.91,1.03
2016,3,7,8,45,13.0,88.5,6.2,19.5,94.0,90.63,70.71
2016,3,7,9,0,26.0,168.0,6.6,20.0,179.0,185.59,148.68
2016,3,7,9,15,19.0,176.5,6.7,20.0,185.0,185.48,147.73
2016,3,7,9,30,12.0,185.0,6.8,20.0,191.0,185.67,147.11
2016,3,7,9,45,7.0,179.5,6.95,20.5,183.5,173.37,136.27
2016,3,7,10,0,2.0,174.0,7.1,21.0,176.0,161.93,126.24
2016,3,7,10,15,3.5,182.0,7.0,21.0,185.0,170.01,132.44
2016,3,7,10,30,5.0,190.0,6.9,21.0,194.0,178.1,138.63
2016,3,7,10,45,6.5,202.0,6.8,21.0,207.0,189.99,147.84
2016,3,7,11,0,8.0,214.0,6.7,21.0,220.0,201.74,156.91
2016,3,7,11,15,13.5,247.0,6.6,21.0,257.5,236.55,184.24
2016,3,7,11,30,19.0,280.0,6.5,21.0,295.0,270.7,210.81
2016,3,7,11,45,36.5,322.5,6.4,21.5,352.0,332.12,258.13
2016,3,7,12,0,54.0,365.0,6.3,22.0,409.0,381.61,295.48
2016,3,7,12,15,57.5,372.0,6.25,22.0,419.0,384.73,297.52
2016,3,7,12,30,61.0,379.0,6.2,22.0,429.0,387.2,299.18
2016,3,7,12,45,32.5,274.0,6.2,22.0,300.5,267.77,206.96
2016,3,7,13,0,4.0,169.0,6.2,22.0,172.0,152.3,116.22
2016,3,7,13,15,6.0,188.5,6.2,22.0,193.5,169.99,130.32
2016,3,7,13,30,8.0,208.0,6.2,22.0,215.0,187.14,143.86
2016,3,7,13,45,4.0,174.5,6.2,22.0,178.0,155.4,118.87
2016,3,7,14,0,0.0,141.0,6.2,22.0,141.0,124.24,94.27
2016,3,7,14,15,0.0,81.5,6.3,22.0,81.5,72.34,52.88
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,19.47,10.19
2016,3,7,14,45,0.0,36.5,6.5,22.0,36.5,32.3,20.67
2016,3,7,15,0,0.0,51.0,6.6,22.0,51.0,45.15,31.17
2016,3,7,15,15,0.0,52.0,6.5,22.0,52.0,46.01,31.95
2016,3,7,15,30,0.0,53.0,6.4,22.0,53.0,46.88,32.75
2016,3,7,15,45,47.5,142.0,6.3,22.0,166.5,119.47,90.39
2016,3,7,16,0,95.0,231.0,6.2,22.0,280.0,170.53,139.46
2016,3,7,16,15,52.0,191.0,5.95,21.5,217.5,145.41,118.92
2016,3,7,16,30,9.0,151.0,5.7,21.0,155.0,124.66,101.89
2016,3,7,16,45,4.5,130.0,5.5,20.5,132.0,108.13,88.24
2016,3,7,17,0,0.0,109.0,5.3,20.0,109.0,91.42,74.17
2016,3,7,17,15,0.0,87.0,5.2,19.5,87.0,73.79,59.03
2016,3,7,17,30,0.0,65.0,5.1,19.0,65.0,55.92,43.37
2016,3,7,17,45,0.0,46.5,5.0,19.0,46.5,40.49,29.52
2016,3,7,18,0,0.0,28.0,4.9,19.0,28.0,24.69,15.24
2016,3,7,18,15,0.0,14.0,4.9,19.0,14.0,12.32,1.78
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,5.7,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,10.53,2.99
2016,3,8,7,45,0.0,20.0,4.6,19.5,20.0,17.58,9.04
2016,3,8,8,0,0.0,28.0,4.7,20.0,28.0,24.64,15.06
2016,3,8,8,15,0.0,36.5,4.8,20.0,36.5,32.16,21.42
2016,3,8,8,30,0.0,45.0,4.9,20.0,45.0,39.69,27.7
2016,3,8,8,45,259.0,90.5,5.05,20.5,205.0,346.32,286.43
2016,3,8,9,0,518.0,136.0,5.2,21.0,365.0,625.4,506.6
2016,3,8,9,15,451.0,172.5,5.3,21.5,389.0,615.68,493.71
2016,3,8,9,30,384.0,209.0,5.4,22.0,413.0,584.09,465.83
2016,3,8,9,45,405.0,225.0,5.5,22.5,457.0,619.48,490.72
2016,3,8,10,0,426.0,241.0,5.6,23.0,501.0,668.71,524.95
2016,3,8,10,15,440.5,254.0,5.45,23.5,538.0,690.83,538.22
2016,3,8,10,30,455.0,267.0,5.3,24.0,575.0,710.55,549.65
2016,3,8,10,45,506.5,262.0,5.2,24.5,620.5,741.71,570.48
2016,3,8,11,0,558.0,257.0,5.1,25.0,666.0,769.76,588.66
2016,3,8,11,15,718.0,188.0,4.9,25.0,733.5,826.9,630.55
2016,3,8,11,30,878.0,119.0,4.7,25.0,801.0,860.52,651.83
2016,3,8,11,45,873.5,125.5,4.55,25.0,816.5,840.41,636.07
2016,3,8,12,0,869.0,132.0,4.4,25.0,832.0,817.09,618.74
2016,3,8,12,15,570.0,269.0,4.15,25.0,730.0,696.12,527.0
2016,3,8,12,30,271.0,406.0,3.9,25.0,628.0,573.09,431.66
2016,3,8,12,45,568.0,272.5,3.7,25.0,737.0,644.69,488.09
2016,3,8,13,0,865.0,139.0,3.5,25.0,846.0,690.46,522.59
2016,3,8,13,15,862.0,138.5,3.3,25.0,836.5,647.75,488.91
2016,3,8,13,30,859.0,138.0,3.1,25.0,827.0,603.08,453.71
2016,3,8,13,45,853.0,137.5,2.95,25.0,809.0,555.12,415.5
2016,3,8,14,0,847.0,137.0,2.8,25.0,791.0,505.9,375.46
2016,3,8,14,15,838.5,135.0,2.7,25.0,764.5,453.39,332.15
2016,3,8,14,30,830.0,133.0,2.6,25.0,738.0,400.38,287.43
2016,3,8,14,45,798.5,140.0,2.55,25.0,700.0,347.33,242.51
2016,3,8,15,0,767.0,147.0,2.5,25.0,662.0,290.36,194.76
2016,3,8,15,15,749.5,143.5,2.45,25.0,621.5,236.14,149.83
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,183.48,109.46
2016,3,8,15,45,708.5,135.0,2.4,25.0,534.5,131.13,77.02
2016,3,8,16,0,685.0,130.0,2.4,25.0,488.0,83.73,65.19
2016,3,8,16,15,653.0,124.0,2.2,24.5,437.0,82.48,64.55
2016,3,8,16,30,621.0,118.0,2.0,24.0,386.0,81.18,63.81
2016,3,8,16,45,578.0,109.0,1.85,24.0,333.0,77.36,60.77
2016,3,8,17,0,535.0,100.0,1.7,24.0,280.0,73.36,57.51
2016,3,8,17,15,471.0,89.5,1.6,23.0,226.5,65.58,51.11
2016,3,8,17,30,407.0,79.0,1.5,22.0,173.0,58.99,45.49
2016,3,8,17,45,318.0,63.0,1.45,21.0,124.0,47.87,35.66
2016,3,8,18,0,229.0,47.0,1.4,20.0,75.0,36.35,25.08
2016,3,8,18,15,114.5,23.5,1.55,19.5,37.5,18.38,6.14
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.82,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,8.77,1.59
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,14.06,6.15
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,19.35,10.69
2016,3,9,8,15,0.0,28.0,4.3,19.0,28.0,24.65,15.19
2016,3,9,8,30,0.0,34.0,4.3,19.0,34.0,29.96,19.64
2016,3,9,8,45,0.0,46.0,4.35,19.5,46.0,40.59,28.43
2016,3,9,9,0,0.0,58.0,4.4,20.0,58.0,51.24,37.11
2016,3,9,9,15,0.0,40.5,4.35,20.0,40.5,35.75,24.12
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,20.29,11.22
2016,3,9,9,45,0.0,30.0,4.25,20.5,30.0,26.49,16.26
2016,3,9,10,0,0.0,37.0,4.2,21.0,37.0,32.7,21.26
2016,3,9,10,15,0.0,40.5,4.0,21.0,40.5,35.82,23.74
2016,3,9,10,30,0.0,44.0,3.8,21.0,44.0,38.95,26.23
2016,3,9,10,45,0.0,39.5,3.65,21.5,39.5,34.97,22.88
2016,3,9,11,0,0.0,35.0,3.5,22.0,35.0,31.0,19.56
2016,3,9,11,15,0.0,59.5,3.55,21.5,59.5,52.78,37.2
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,74.61,54.82
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,86.71,64.45
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,98.81,74.06
2016,3,9,12,15,8.0,194.0,3.85,21.0,201.0,179.22,137.87
2016,3,9,12,30,16.0,277.0,4.0,21.0,291.0,258.36,199.41
2016,3,9,12,45,20.0,296.5,4.15,21.0,313.0,276.51,213.26
2016,3,9,13,0,24.0,316.0,4.3,21.0,335.0,293.79,226.58
2016,3,9,13,15,12.0,207.0,4.3,21.0,216.5,189.77,145.87
2016,3,9,13,30,0.0,98.0,4.3,21.0,98.0,87.03,64.6
2016,3,9,13,45,0.0,104.0,4.3,21.0,104.0,92.26,68.91
2016,3,9,14,0,0.0,110.0,4.3,21.0,110.0,97.43,73.13
2016,3,9,14,15,1.0,137.0,4.2,21.0,138.0,121.01,92.05
2016,3,9,14,30,2.0,164.0,4.1,21.0,166.0,143.82,110.3
2016,3,9,14,45,1.0,101.0,4.1,21.0,102.0,89.76,67.23
2016,3,9,15,0,0.0,38.0,4.1,21.0,38.0,33.62,21.88
2016,3,9,15,15,0.0,61.0,3.95,21.0,61.0,54.01,38.62
2016,3,9,15,30,0.0,84.0,3.8,21.0,84.0,74.43,55.37
2016,3,9,15,45,0.0,62.5,3.65,21.0,62.5,55.29,39.89
2016,3,9,16,0,0.0,41.0,3.5,21.0,41.0,36.2,25.64
2016,3,9,16,15,0.0,24.5,3.3,20.5,24.5,21.6,13.14
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.04,0.51
2016,3,9,16,45,0.0,7.0,2.9,19.5,7.0,6.15,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,5.27,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.95,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.73,0.0
2016,3,10,7,15,0.0,10.5,4.05,13.0,10.5,9.22,1.54
2016,3,10,7,30,0.0,18.0,4.0,13.0,18.0,15.82,7.69
2016,3,10,7,45,0.0,28.0,4.0,13.5,28.0,24.65,15.44
2016,3,10,8,0,0.0,38.0,4.0,14.0,38.0,33.49,23.13
2016,3,10,8,15,0.0,48.0,4.05,14.5,48.0,42.35,30.7
2016,3,10,8,30,0.0,58.0,4.1,15.0,58.0,51.22,38.13
2016,3,10,8,45,0.0,32.5,4.2,15.5,32.5,28.64,18.77
2016,3,10,9,0,0.0,7.0,4.3,16.0,7.0,6.16,0.0
2016,3,10,9,15,0.0,50.0,4.45,16.0,50.0,44.16,31.65
2016,3,10,9,30,0.0,93.0,4.6,16.0,93.0,82.61,63.62
2016,3,10,9,45,0.0,96.5,4.75,16.5,96.5,85.76,65.88
2016,3,10,10,0,0.0,100.0,4.9,17.0,100.0,88.94,68.17
2016,3,10,10,15,1.0,133.5,5.1,17.0,134.0,121.04,94.32
2016,3,10,10,30,2.0,167.0,5.3,17.0,168.0,153.25,120.28
2016,3,10,10,45,1.0,128.5,5.5,17.0,129.0,115.94,89.73
2016,3,10,11,0,0.0,90.0,5.7,17.0,90.0,79.91,60.18
2016,3,10,11,15,0.0,93.0,5.8,17.0,93.0,82.63,62.33
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,85.36,64.48
2016,3,10,11,45,4.5,154.0,6.05,17.5,158.0,141.37,109.8
2016,3,10,12,0,9.0,212.0,6.2,18.0,220.0,197.07,154.14
2016,3,10,12,15,4.5,160.0,6.15,18.0,164.0,146.05,113.1
2016,3,10,12,30,0.0,108.0,6.1,18.0,108.0,96.05,72.68
2016,3,10,12,45,0.0,103.5,6.05,18.0,103.5,92.01,69.43
2016,3,10,13,0,0.0,99.0,6.0,18.0,99.0,87.98,66.18
2016,3,10,13,15,0.5,124.0,5.95,18.0,124.5,110.27,84.25
2016,3,10,13,30,1.0,149.0,5.9,18.0,150.0,132.23,101.98
2016,3,10,13,45,14.0,228.0,5.85,18.0,239.0,206.24,161.3
2016,3,10,14,0,27.0,307.0,5.8,18.0,328.0,271.04,212.42
2016,3,10,14,15,16.5,250.0,5.7,18.0,262.5,221.88,173.65
2016,3,10,14,30,6.0,193.0,5.6,18.0,197.0,169.38,132.11
2016,3,10,14,45,3.0,156.5,5.6,18.0,158.5,137.28,106.57
2016,3,10,15,0,0.0,120.0,5.6,18.0,120.0,105.5,81.1
2016,3,10,15,15,0.0,128.0,5.5,17.5,128.0,111.88,86.68
2016,3,10,15,30,0.0,136.0,5.4,17.0,136.0,117.9,92.01
2016,3,10,15,45,0.0,107.5,5.3,17.0,107.5,94.27,72.82
2016,3,10,16,0,0.0,79.0,5.2,17.0,79.0,69.93,55.46
2016,3,10,16,15,0.0,65.5,4.95,16.5,65.5,57.91,45.28
2016,3,10,16,30,0.0,52.0,4.7,16.0,52.0,45.91,34.98
2016,3,10,16,45,0.0,45.0,4.45,16.0,45.0,39.7,29.62
2016,3,10,17,0,0.0,38.0,4.2,16.0,38.0,33.49,24.2
2016,3,10,17,15,0.0,31.0,4.05,16.0,31.0,27.3,18.71
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,21.11,13.15
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,14.94,7.53
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,8.77,1.91
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.38,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,10.54,2.69
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,18.47,9.92
2016,3,11,7,45,0.0,32.5,1.85,14.5,32.5,28.63,18.81
2016,3,11,8,0,0.0,44.0,1.8,15.0,44.0,38.81,27.61
2016,3,11,8,15,0.0,56.5,1.85,15.0,56.5,49.89,37.09
2016,3,11,8,30,0.0,69.0,1.9,15.0,69.0,61.0,46.43
2016,3,11,8,45,0.0,38.0,1.95,15.5,38.0,33.51,22.92
2016,3,11,9,0,0.0,7.0,2.0,16.0,7.0,6.16,0.0
2016,3,11,9,15,0.0,23.0,2.15,16.0,23.0,20.28,11.53
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,34.44,23.39
2016,3,11,9,45,0.0,98.5,2.5,16.5,98.5,87.62,67.4
2016,3,11,10,0,0.0,158.0,2.7,17.0,158.0,144.11,113.07
2016,3,11,10,15,1.0,162.5,2.85,17.5,163.0,148.64,116.18
2016,3,11,10,30,2.0,167.0,3.0,18.0,168.0,153.22,119.42
2016,3,11,10,45,1.0,93.5,3.2,18.5,94.0,83.89,63.11
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.91
2016,3,11,11,15,0.0,58.5,3.4,19.0,58.5,51.89,36.87
2016,3,11,11,30,0.0,97.0,3.4,19.0,97.0,86.27,64.66
2016,3,11,11,45,0.0,115.5,3.4,19.5,115.5,102.91,77.81
2016,3,11,12,0,0.0,134.0,3.4,20.0,134.0,119.48,90.8
2016,3,11,12,15,0.0,94.5,3.3,20.0,94.5,84.05,62.41
2016,3,11,12,30,0.0,55.0,3.2,20.0,55.0,48.84,34.06
2016,3,11,12,45,14.5,195.5,3.1,20.0,207.5,183.57,141.81
2016,3,11,13,0,29.0,336.0,3.0,20.0,360.0,315.75,243.71
2016,3,11,13,15,243.5,334.5,2.9,20.0,533.0,441.23,340.69
2016,3,11,13,30,458.0,333.0,2.8,20.0,706.0,542.73,415.19
2016,3,11,13,45,229.0,219.0,2.7,20.5,405.5,304.5,234.66
2016,3,11,14,0,0.0,105.0,2.6,21.0,105.0,93.09,69.32
2016,3,11,14,15,124.0,231.5,2.6,20.5,323.0,244.13,187.74
2016,3,11,14,30,248.0,358.0,2.6,20.0,541.0,371.17,281.74
2016,3,11,14,45,136.0,309.5,2.6,20.0,409.5,283.09,215.42
2016,3,11,15,0,24.0,261.0,2.6,20.0,278.0,224.09,173.08
2016,3,11,15,15,12.5,214.0,2.55,20.0,223.0,182.63,141.33
2016,3,11,15,30,1.0,167.0,2.5,20.0,168.0,142.63,110.41
2016,3,11,15,45,1.5,166.0,2.45,20.0,167.0,140.42,109.02
2016,3,11,16,0,2.0,165.0,2.4,20.0,166.0,137.71,112.21
2016,3,11,16,15,312.5,136.5,2.15,19.5,274.5,88.81,71.19
2016,3,11,16,30,623.0,108.0,1.9,19.0,383.0,72.99,58.01
2016,3,11,16,45,567.5,105.5,1.65,19.0,330.5,73.89,59.0
2016,3,11,17,0,512.0,103.0,1.4,19.0,278.0,73.64,58.94
2016,3,11,17,15,463.5,89.5,1.2,18.5,226.5,65.31,51.84
2016,3,11,17,30,415.0,76.0,1.0,18.0,175.0,56.59,44.21
2016,3,11,17,45,326.0,61.5,0.85,17.5,126.5,46.58,35.18
2016,3,11,18,0,237.0,47.0,0.7,17.0,78.0,36.23,25.52
2016,3,11,18,15,118.5,28.0,0.7,16.5,43.5,21.88,10.33
2016,3,11,18,30,0.0,9.0,0.7,16.0,9.0,8.19,0.0
2016,3,11,18,45,0.0,4.5,0.7,16.0,4.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.09,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.91,0.0
2016,3,12,7,15,0.0,28.0,1.35,13.5,28.0,26.07,15.27
2016,3,12,7,30,0.0,47.0,1.4,14.0,47.0,46.1,33.18
2016,3,12,7,45,6.5,70.5,1.45,14.5,72.5,75.67,58.89
2016,3,12,8,0,13.0,94.0,1.5,15.0,98.0,104.56,83.65
2016,3,12,8,15,21.5,116.5,1.65,15.5,124.0,133.47,107.96
2016,3,12,8,30,30.0,139.0,1.8,16.0,150.0,175.27,142.32
2016,3,12,8,45,60.0,168.5,2.0,16.5,195.0,232.65,189.28
2016,3,12,9,0,90.0,198.0,2.2,17.0,240.0,290.26,235.24
2016,3,12,9,15,189.5,217.5,2.25,17.5,317.5,412.43,332.31
2016,3,12,9,30,289.0,237.0,2.3,18.0,395.0,537.36,427.09
2016,3,12,9,45,213.5,266.5,2.4,18.5,389.0,484.14,382.47
2016,3,12,10,0,138.0,296.0,2.5,19.0,383.0,444.99,349.18
2016,3,12,10,15,174.0,315.5,2.4,19.0,432.5,493.25,385.27
2016,3,12,10,30,210.0,335.0,2.3,19.0,482.0,540.22,419.25
2016,3,12,10,45,174.0,353.0,2.25,19.5,478.5,519.72,400.88
2016,3,12,11,0,138.0,371.0,2.2,20.0,475.0,498.68,382.72
2016,3,12,11,15,207.5,378.5,2.15,20.0,540.5,557.78,426.85
2016,3,12,11,30,277.0,386.0,2.1,20.0,606.0,624.49,474.74
2016,3,12,11,45,286.0,393.0,2.05,20.5,624.0,624.5,472.51
2016,3,12,12,0,295.0,400.0,2.0,21.0,642.0,622.67,469.5
2016,3,12,12,15,390.0,368.0,2.0,21.0,691.5,648.73,489.41
2016,3,12,12,30,485.0,336.0,2.0,21.0,741.0,673.62,507.65
2016,3,12,12,45,703.0,226.0,2.05,21.5,812.0,703.65,530.95
2016,3,12,13,0,921.0,116.0,2.1,22.0,883.0,713.14,538.58
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.0,669.63,505.57
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,623.97,470.6
2016,3,12,13,45,911.0,114.0,2.15,22.0,844.0,574.63,432.22
2016,3,12,14,0,906.0,113.0,2.2,22.0,825.0,523.78,391.49
2016,3,12,14,15,899.0,111.5,2.15,22.0,798.5,470.39,347.31
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,416.13,301.26
2016,3,12,14,45,882.5,108.0,2.1,22.0,737.5,360.06,252.98
2016,3,12,15,0,873.0,106.0,2.1,22.0,703.0,303.85,204.11
2016,3,12,15,15,859.5,103.5,2.1,22.0,662.0,239.28,149.75
2016,3,12,15,30,846.0,101.0,2.1,22.0,621.0,182.25,104.52
2016,3,12,15,45,531.5,170.0,2.1,22.0,488.0,149.24,96.77
2016,3,12,16,0,217.0,239.0,2.1,22.0,355.0,168.72,136.99
2016,3,12,16,15,491.0,161.5,1.95,21.5,389.0,106.53,85.54
2016,3,12,16,30,765.0,84.0,1.8,21.0,423.0,62.48,48.48
2016,3,12,16,45,733.0,77.5,1.7,20.5,368.5,59.16,45.92
2016,3,12,17,0,701.0,71.0,1.6,20.0,314.0,50.76,38.84
2016,3,12,17,15,645.5,64.5,1.5,19.0,257.5,47.38,36.1
2016,3,12,17,30,590.0,58.0,1.4,18.0,201.0,43.9,33.12
2016,3,12,17,45,504.0,48.0,1.3,17.5,147.5,37.25,27.06
2016,3,12,18,0,418.0,38.0,1.2,17.0,94.0,30.36,20.53
2016,3,12,18,15,258.0,24.0,1.3,16.5,53.0,19.39,8.87
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,9.1,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,47.09,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,127.53,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.5,267.31,212.5
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,398.29,330.04
2016,3,13,7,45,539.5,54.5,3.7,14.5,173.5,499.48,416.07
2016,3,13,8,0,645.0,62.0,3.7,15.0,232.0,605.83,501.07
2016,3,13,8,15,699.0,68.0,3.8,16.0,291.5,673.56,551.47
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,736.88,596.28
2016,3,13,8,45,799.5,75.5,4.0,18.5,411.0,793.57,633.2
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,848.92,667.76
2016,3,13,9,15,869.0,80.5,4.25,20.5,524.5,884.36,689.94
2016,3,13,9,30,892.0,84.0,4.4,21.0,578.0,908.35,703.84
2016,3,13,9,45,909.5,86.0,4.6,22.0,626.0,931.04,716.28
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,950.37,726.34
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.5,960.22,732.41
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,966.28,736.09
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.0,964.86,733.3
2016,3,13,11,0,963.0,96.0,5.4,24.0,823.0,959.53,727.99
2016,3,13,11,15,968.0,97.5,5.5,24.0,848.5,947.99,719.66
2016,3,13,11,30,973.0,99.0,5.6,24.0,874.0,932.58,708.8
2016,3,13,11,45,975.0,100.0,5.75,24.5,890.5,910.37,692.17
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,884.55,673.1
2016,3,13,12,15,977.5,101.5,5.95,25.0,914.0,853.61,651.29
2016,3,13,12,30,978.0,102.0,6.0,25.0,921.0,819.41,627.15
2016,3,13,12,45,975.5,102.5,6.05,25.5,918.5,780.01,597.71
2016,3,13,13,0,973.0,103.0,6.1,26.0,916.0,737.89,564.39
2016,3,13,13,15,969.5,102.5,6.05,26.0,905.0,691.75,528.39
2016,3,13,13,30,966.0,102.0,6.0,26.0,894.0,643.41,490.01
2016,3,13,13,45,957.0,103.0,6.0,26.0,873.5,591.44,448.13
2016,3,13,14,0,948.0,104.0,6.0,26.0,853.0,538.16,404.21
2016,3,13,14,15,940.5,102.5,5.85,26.0,825.0,482.48,357.14
2016,3,13,14,30,933.0,101.0,5.7,26.0,797.0,425.9,308.3
2016,3,13,14,45,921.0,100.0,5.55,26.0,760.5,367.65,257.44
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,309.44,206.41
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,250.42,155.84
