Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,192.17,109.59
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,125.62,65.27
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,69.31,52.84
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.5,62.29,47.36
2016,3,13,16,30,787.0,82.0,3.1,24.0,434.0,60.99,46.63
2016,3,13,16,45,748.5,77.5,2.7,23.5,377.0,59.16,45.34
2016,3,13,17,0,710.0,73.0,2.3,23.0,320.0,52.21,39.59
2016,3,13,17,15,653.0,66.5,2.15,22.0,262.5,48.89,36.94
2016,3,13,17,30,596.0,60.0,2.0,21.0,205.0,45.47,34.05
2016,3,13,17,45,502.5,50.0,1.9,20.0,150.5,38.86,28.16
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,32.04,21.79
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,20.67,10.02
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,10.01,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,13.19,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,39.46,3.29
2016,3,14,7,15,257.5,35.5,3.5,15.0,77.0,251.72,200.52
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,450.45,370.46
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,536.52,441.53
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,620.83,507.46
2016,3,14,8,15,726.0,63.5,3.75,18.5,299.0,686.63,555.91
2016,3,14,8,30,776.0,69.0,3.6,19.0,358.0,752.37,601.9
2016,3,14,8,45,808.0,73.5,3.45,20.0,415.5,801.01,632.23
2016,3,14,9,0,840.0,78.0,3.3,21.0,473.0,847.82,660.04
2016,3,14,9,15,863.5,81.5,3.35,22.0,526.5,883.61,680.39
2016,3,14,9,30,887.0,85.0,3.4,23.0,580.0,907.92,692.48
2016,3,14,9,45,902.5,88.0,3.45,24.0,628.0,929.95,702.97
2016,3,14,10,0,918.0,91.0,3.5,25.0,676.0,948.55,711.1
2016,3,14,10,15,930.5,93.5,3.75,25.5,717.5,960.22,717.31
2016,3,14,10,30,943.0,96.0,4.0,26.0,759.0,968.11,721.09
2016,3,14,10,45,951.0,98.0,4.3,27.0,793.5,967.48,718.12
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,962.93,712.62
2016,3,14,11,15,965.5,101.0,4.6,28.0,854.0,952.07,704.41
2016,3,14,11,30,972.0,102.0,4.6,28.0,880.0,937.33,693.79
2016,3,14,11,45,975.5,103.0,4.6,28.5,897.5,916.24,677.66
2016,3,14,12,0,979.0,104.0,4.6,29.0,915.0,891.47,659.25
2016,3,14,12,15,980.5,104.0,4.6,29.0,923.0,860.63,638.18
2016,3,14,12,30,982.0,104.0,4.6,29.0,931.0,826.48,614.87
2016,3,14,12,45,981.0,104.5,4.65,29.5,929.5,787.86,587.28
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,746.4,555.74
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,700.17,521.16
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,651.68,484.14
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,599.55,443.54
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,545.86,400.68
2016,3,14,14,15,954.5,102.0,4.55,29.5,837.5,489.81,355.29
2016,3,14,14,30,947.0,101.0,4.4,29.0,809.0,432.83,307.95
2016,3,14,14,45,930.5,101.5,4.3,29.0,771.5,373.47,257.47
2016,3,14,15,0,914.0,102.0,4.2,29.0,734.0,314.62,207.08
2016,3,14,15,15,899.5,99.5,3.95,28.5,690.5,254.75,157.09
2016,3,14,15,30,885.0,97.0,3.7,28.0,647.0,195.73,111.03
2016,3,14,15,45,864.0,94.5,3.5,28.0,597.0,128.87,66.68
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,72.28,54.84
2016,3,14,16,15,816.0,88.0,3.05,27.0,493.0,63.68,48.1
2016,3,14,16,30,789.0,84.0,2.8,26.0,439.0,62.44,47.45
2016,3,14,16,45,751.5,79.0,2.6,25.5,382.0,60.28,45.89
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,52.89,39.82
2016,3,14,17,15,657.0,67.5,2.35,24.0,267.0,49.59,37.22
2016,3,14,17,30,600.0,61.0,2.3,23.0,209.0,46.21,34.39
2016,3,14,17,45,509.5,51.0,2.25,22.0,154.0,39.65,28.6
2016,3,14,18,0,419.0,41.0,2.2,21.0,99.0,32.86,22.32
2016,3,14,18,15,259.5,26.5,2.25,20.5,56.5,21.52,10.82
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,10.91,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,38.0,10.0,3.75,15.5,12.0,31.17,0.0
2016,3,15,7,0,76.0,20.0,3.9,16.0,24.0,86.45,28.6
2016,3,15,7,15,168.0,39.5,3.9,16.5,63.0,199.37,157.83
2016,3,15,7,30,260.0,59.0,3.9,17.0,102.0,292.49,240.51
2016,3,15,7,45,323.0,76.0,3.95,18.0,150.0,366.79,303.74
2016,3,15,8,0,386.0,93.0,4.0,19.0,198.0,444.48,366.87
2016,3,15,8,15,432.5,104.0,3.9,20.0,247.0,503.63,412.42
2016,3,15,8,30,479.0,115.0,3.8,21.0,296.0,563.96,456.85
2016,3,15,8,45,640.0,101.0,3.75,22.0,381.0,700.04,555.96
2016,3,15,9,0,801.0,87.0,3.7,23.0,466.0,827.78,643.39
2016,3,15,9,15,825.0,90.5,3.7,24.0,519.0,863.41,662.94
2016,3,15,9,30,849.0,94.0,3.7,25.0,572.0,896.29,680.8
2016,3,15,9,45,868.5,96.0,3.7,26.0,620.0,920.25,692.29
2016,3,15,10,0,888.0,98.0,3.7,27.0,668.0,932.12,695.57
2016,3,15,10,15,900.5,100.5,3.75,27.5,709.0,943.59,700.44
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,951.38,702.99
2016,3,15,10,45,923.0,104.5,3.9,28.5,784.0,952.03,701.26
2016,3,15,11,0,933.0,106.0,4.0,29.0,818.0,948.85,697.19
2016,3,15,11,15,938.5,107.5,4.05,29.0,843.5,937.84,689.23
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,923.06,678.95
2016,3,15,11,45,939.5,114.5,4.2,29.0,883.5,900.18,663.6
2016,3,15,12,0,935.0,120.0,4.3,29.0,898.0,873.91,646.05
2016,3,15,12,15,936.0,120.5,4.35,29.0,905.5,844.06,625.85
2016,3,15,12,30,937.0,121.0,4.4,29.0,913.0,811.07,603.49
2016,3,15,12,45,937.0,120.0,4.5,29.5,911.5,773.04,575.91
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,732.3,545.1
2016,3,15,13,15,934.0,118.5,4.55,29.5,899.0,687.57,512.5
2016,3,15,13,30,931.0,118.0,4.5,29.0,888.0,640.71,477.53
2016,3,15,13,45,928.5,115.5,4.5,29.0,869.0,590.54,438.37
2016,3,15,14,0,926.0,113.0,4.5,29.0,850.0,538.64,396.87
2016,3,15,14,15,918.0,111.5,4.4,29.0,822.5,483.64,351.79
2016,3,15,14,30,910.0,110.0,4.3,29.0,795.0,427.86,305.0
2016,3,15,14,45,769.5,159.5,4.2,29.0,720.0,358.28,250.07
2016,3,15,15,0,629.0,209.0,4.1,29.0,645.0,311.42,213.77
2016,3,15,15,15,599.5,202.0,3.85,28.5,598.0,259.39,172.27
2016,3,15,15,30,570.0,195.0,3.6,28.0,551.0,210.6,135.49
2016,3,15,15,45,448.0,210.5,3.35,28.0,477.0,172.14,114.5
2016,3,15,16,0,326.0,226.0,3.1,28.0,403.0,155.56,115.03
2016,3,15,16,15,313.5,206.5,2.8,27.0,363.5,140.83,111.99
2016,3,15,16,30,301.0,187.0,2.5,26.0,324.0,130.04,103.9
2016,3,15,16,45,291.0,163.5,2.25,25.5,282.0,116.25,92.94
2016,3,15,17,0,281.0,140.0,2.0,25.0,240.0,101.76,81.2
2016,3,15,17,15,259.0,117.5,2.0,24.0,197.0,87.18,69.29
2016,3,15,17,30,237.0,95.0,2.0,23.0,154.0,71.96,56.48
2016,3,15,17,45,197.5,73.0,2.0,22.0,113.5,56.39,42.96
2016,3,15,18,0,158.0,51.0,2.0,21.0,73.0,40.24,28.6
2016,3,15,18,15,79.0,31.0,2.15,20.5,42.0,24.93,13.7
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.01,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,35.5,10.5,1.85,12.5,12.5,30.3,0.0
2016,3,16,7,0,71.0,21.0,2.0,13.0,25.0,85.86,39.12
2016,3,16,7,15,148.0,41.5,2.15,13.5,62.5,173.98,139.49
2016,3,16,7,30,225.0,62.0,2.3,14.0,100.0,257.62,213.88
2016,3,16,7,45,264.5,82.5,2.45,15.0,144.0,317.73,265.33
2016,3,16,8,0,304.0,103.0,2.6,16.0,188.0,379.26,315.71
2016,3,16,8,15,342.5,118.5,2.9,16.5,233.5,450.99,372.77
2016,3,16,8,30,381.0,134.0,3.2,17.0,279.0,507.73,416.64
2016,3,16,8,45,575.5,114.5,3.55,18.0,371.5,663.08,536.12
2016,3,16,9,0,770.0,95.0,3.9,19.0,464.0,812.83,643.45
2016,3,16,9,15,794.5,99.0,4.1,19.5,516.0,849.07,666.12
2016,3,16,9,30,819.0,103.0,4.3,20.0,568.0,882.62,687.38
2016,3,16,9,45,840.5,105.0,4.55,21.0,615.5,908.13,702.1
2016,3,16,10,0,862.0,107.0,4.8,22.0,663.0,930.37,714.73
2016,3,16,10,15,874.5,109.5,4.7,22.0,703.5,941.46,719.88
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,940.16,716.62
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,940.31,713.21
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,936.75,707.63
2016,3,16,11,15,912.0,116.0,4.2,23.5,834.5,925.82,696.85
2016,3,16,11,30,918.0,117.0,4.0,24.0,859.0,911.23,683.8
2016,3,16,11,45,918.5,119.5,3.8,24.5,874.5,889.87,666.35
2016,3,16,12,0,919.0,122.0,3.6,25.0,890.0,865.12,646.83
2016,3,16,12,15,920.0,122.5,3.4,25.0,897.5,835.64,625.5
2016,3,16,12,30,921.0,123.0,3.2,25.0,905.0,803.08,602.14
2016,3,16,12,45,916.5,125.0,3.05,25.0,902.0,765.02,574.51
2016,3,16,13,0,912.0,127.0,2.9,25.0,899.0,724.54,543.93
2016,3,16,13,15,909.0,126.5,2.75,25.0,888.5,680.67,510.52
2016,3,16,13,30,906.0,126.0,2.6,25.0,878.0,634.74,474.99
2016,3,16,13,45,896.5,127.0,2.5,25.5,857.5,584.71,435.03
2016,3,16,14,0,887.0,128.0,2.4,26.0,837.0,533.58,393.48
2016,3,16,14,15,878.5,126.5,2.3,26.0,809.0,480.12,350.02
2016,3,16,14,30,870.0,125.0,2.2,26.0,781.0,421.5,301.72
2016,3,16,14,45,833.5,135.0,2.15,26.0,740.5,366.27,255.56
2016,3,16,15,0,797.0,145.0,2.1,26.0,700.0,313.99,211.55
2016,3,16,15,15,780.0,141.5,2.0,25.5,658.0,251.66,160.52
2016,3,16,15,30,763.0,138.0,1.9,25.0,616.0,196.91,117.79
2016,3,16,15,45,728.5,138.0,1.85,25.0,566.0,144.92,84.02
2016,3,16,16,0,694.0,138.0,1.8,25.0,516.0,96.98,66.01
2016,3,16,16,15,662.5,131.5,1.65,24.5,464.0,86.31,67.6
2016,3,16,16,30,631.0,125.0,1.5,24.0,412.0,84.92,66.83
2016,3,16,16,45,570.0,121.0,1.35,24.0,355.5,85.28,67.36
2016,3,16,17,0,509.0,117.0,1.2,24.0,299.0,83.0,65.61
2016,3,16,17,15,449.5,104.5,1.1,23.0,244.5,75.65,59.71
2016,3,16,17,30,390.0,92.0,1.0,22.0,190.0,67.99,53.3
2016,3,16,17,45,292.5,75.0,0.95,21.5,138.0,56.44,43.13
2016,3,16,18,0,195.0,58.0,0.9,21.0,86.0,45.33,32.98
2016,3,16,18,15,108.5,34.0,0.95,20.5,48.5,27.21,15.75
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,9.1,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.25,17.5,3.0,2.73,0.0
2016,3,17,7,0,0.0,6.0,1.4,18.0,6.0,5.26,0.0
2016,3,17,7,15,0.0,14.0,1.4,18.5,14.0,12.3,4.38
2016,3,17,7,30,0.0,22.0,1.4,19.0,22.0,19.35,10.53
2016,3,17,7,45,0.0,32.5,1.45,19.5,32.5,28.62,18.46
2016,3,17,8,0,0.0,43.0,1.5,20.0,43.0,37.92,26.29
2016,3,17,8,15,0.0,67.0,1.45,20.0,67.0,59.22,44.06
2016,3,17,8,30,0.0,91.0,1.4,20.0,91.0,82.66,63.32
2016,3,17,8,45,0.0,113.0,1.35,20.5,113.0,104.0,80.4
2016,3,17,9,0,0.0,135.0,1.3,21.0,135.0,125.19,97.03
2016,3,17,9,15,0.0,119.0,1.3,21.5,119.0,107.83,82.49
2016,3,17,9,30,0.0,103.0,1.3,22.0,103.0,91.94,69.31
2016,3,17,9,45,34.0,197.0,1.3,22.5,219.0,227.06,176.77
2016,3,17,10,0,68.0,291.0,1.3,23.0,335.0,359.28,276.24
2016,3,17,10,15,71.0,311.0,1.3,23.0,360.0,379.09,289.41
2016,3,17,10,30,74.0,331.0,1.3,23.0,385.0,398.26,302.67
2016,3,17,10,45,83.5,351.5,1.35,23.5,414.5,423.1,319.77
2016,3,17,11,0,93.0,372.0,1.4,24.0,444.0,446.92,335.91
2016,3,17,11,15,62.5,353.0,1.4,24.0,402.0,394.29,296.43
2016,3,17,11,30,32.0,334.0,1.4,24.0,360.0,343.87,258.64
2016,3,17,11,45,135.5,378.5,1.45,24.5,492.0,478.46,358.23
2016,3,17,12,0,239.0,423.0,1.5,25.0,624.0,594.18,439.33
2016,3,17,12,15,134.5,385.5,1.55,25.0,499.0,464.27,345.27
2016,3,17,12,30,30.0,348.0,1.6,25.0,374.0,336.93,251.72
2016,3,17,12,45,29.0,344.0,1.65,25.0,369.0,327.76,245.59
2016,3,17,13,0,28.0,340.0,1.7,25.0,364.0,318.72,239.0
2016,3,17,13,15,92.0,382.5,1.7,25.0,459.5,389.43,291.61
2016,3,17,13,30,156.0,425.0,1.7,25.0,555.0,449.94,335.01
2016,3,17,13,45,487.5,290.0,1.7,25.0,683.5,499.69,371.81
2016,3,17,14,0,819.0,155.0,1.7,25.0,812.0,522.2,385.11
2016,3,17,14,15,430.0,240.0,1.65,25.0,584.5,373.41,275.84
2016,3,17,14,30,41.0,325.0,1.6,25.0,357.0,279.78,209.86
2016,3,17,14,45,119.5,332.0,1.55,25.0,417.5,295.32,219.96
2016,3,17,15,0,198.0,339.0,1.5,25.0,478.0,306.82,225.31
2016,3,17,15,15,280.5,302.5,1.5,24.5,486.5,273.06,196.32
2016,3,17,15,30,363.0,266.0,1.5,24.0,495.0,238.31,166.66
2016,3,17,15,45,434.5,225.0,1.5,24.0,478.5,182.18,123.65
2016,3,17,16,0,506.0,184.0,1.5,24.0,462.0,125.89,90.32
2016,3,17,16,15,413.5,182.5,1.5,24.0,395.0,118.67,94.73
2016,3,17,16,30,321.0,181.0,1.5,24.0,328.0,126.47,101.58
2016,3,17,16,45,298.0,162.0,1.5,24.0,285.0,115.3,92.58
2016,3,17,17,0,275.0,143.0,1.5,24.0,242.0,103.61,83.02
2016,3,17,17,15,360.5,111.5,1.35,23.0,218.0,80.12,63.52
2016,3,17,17,30,446.0,80.0,1.2,22.0,194.0,59.3,45.84
2016,3,17,17,45,361.0,66.0,1.1,21.5,143.0,49.79,37.46
2016,3,17,18,0,276.0,52.0,1.0,21.0,92.0,39.94,28.46
2016,3,17,18,15,138.0,33.5,1.05,20.5,53.5,26.92,15.74
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.5,13.5,0.85,18.5,16.5,39.17,0.0
2016,3,18,7,0,91.0,27.0,0.9,19.0,33.0,112.68,67.75
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,229.78,181.61
2016,3,18,7,30,298.0,68.0,1.1,19.0,121.0,334.06,269.98
2016,3,18,7,45,149.0,53.5,1.25,19.5,80.0,187.92,153.52
2016,3,18,8,0,0.0,39.0,1.4,20.0,39.0,34.37,23.22
2016,3,18,8,15,0.0,39.5,1.45,20.0,39.5,34.82,23.67
2016,3,18,8,30,0.0,40.0,1.5,20.0,40.0,35.27,23.97
2016,3,18,8,45,6.5,106.5,1.6,20.5,110.0,102.77,79.76
2016,3,18,9,0,13.0,173.0,1.7,21.0,180.0,177.07,139.23
2016,3,18,9,15,6.5,143.0,1.7,21.0,146.5,137.57,106.79
2016,3,18,9,30,0.0,113.0,1.7,21.0,113.0,101.44,77.23
2016,3,18,9,45,0.0,131.0,1.75,21.5,131.0,118.29,90.4
2016,3,18,10,0,0.0,149.0,1.8,22.0,149.0,135.07,103.26
2016,3,18,10,15,5.0,185.5,1.75,22.5,189.0,174.15,133.65
2016,3,18,10,30,10.0,222.0,1.7,23.0,229.0,213.1,163.27
2016,3,18,10,45,77.5,304.0,1.65,23.5,364.0,367.5,281.03
2016,3,18,11,0,145.0,386.0,1.6,24.0,499.0,521.56,391.68
2016,3,18,11,15,149.5,395.0,1.5,24.0,514.5,525.79,392.54
2016,3,18,11,30,154.0,404.0,1.4,24.0,530.0,529.03,393.78
2016,3,18,11,45,259.0,399.5,1.3,24.5,616.5,611.68,451.74
2016,3,18,12,0,364.0,395.0,1.2,25.0,703.0,677.33,495.43
2016,3,18,12,15,360.5,400.5,1.05,25.0,707.5,660.51,481.29
2016,3,18,12,30,357.0,406.0,0.9,25.0,712.0,642.4,467.06
2016,3,18,12,45,183.5,317.0,0.8,25.5,474.5,417.14,308.3
2016,3,18,13,0,10.0,228.0,0.7,26.0,237.0,208.23,154.17
2016,3,18,13,15,29.5,302.0,0.8,26.0,327.5,282.56,210.55
2016,3,18,13,30,49.0,376.0,0.9,26.0,418.0,350.44,259.71
2016,3,18,13,45,439.0,263.0,1.0,26.0,618.0,453.22,335.49
2016,3,18,14,0,829.0,150.0,1.1,26.0,818.0,524.37,382.7
2016,3,18,14,15,684.0,212.5,1.2,26.0,751.5,460.54,333.82
2016,3,18,14,30,539.0,275.0,1.3,26.0,685.0,411.93,297.23
2016,3,18,14,45,386.5,305.5,1.4,26.0,593.0,354.83,255.91
2016,3,18,15,0,234.0,336.0,1.5,26.0,501.0,314.8,228.93
2016,3,18,15,15,302.5,301.0,1.5,26.0,500.5,277.11,197.32
2016,3,18,15,30,371.0,266.0,1.5,26.0,500.0,240.17,166.36
2016,3,18,15,45,232.0,256.0,1.55,26.0,398.5,203.32,146.1
2016,3,18,16,0,93.0,246.0,1.6,26.0,297.0,182.95,138.3
2016,3,18,16,15,52.0,204.0,1.6,25.5,232.0,154.29,123.33
2016,3,18,16,30,11.0,162.0,1.6,25.0,167.0,133.44,106.88
2016,3,18,16,45,5.5,142.0,1.65,24.5,144.5,117.66,94.36
2016,3,18,17,0,0.0,122.0,1.7,24.0,122.0,101.71,81.43
2016,3,18,17,15,0.0,100.0,2.0,23.0,100.0,84.18,67.02
2016,3,18,17,30,0.0,78.0,2.3,22.0,78.0,66.43,52.0
2016,3,18,17,45,0.0,57.0,2.65,21.5,57.0,49.2,36.95
2016,3,18,18,0,0.0,36.0,3.0,21.0,36.0,31.71,21.46
2016,3,18,18,15,0.0,20.5,3.75,20.0,20.5,18.06,8.84
2016,3,18,18,30,0.0,5.0,4.5,19.0,5.0,4.55,0.0
2016,3,18,18,45,0.0,2.5,5.25,18.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,7.0,10.0,9.1,0.0
2016,3,19,7,0,0.0,20.0,6.8,7.0,20.0,17.63,6.97
2016,3,19,7,15,7.5,42.5,6.85,7.0,44.0,48.32,35.73
2016,3,19,7,30,15.0,65.0,6.9,7.0,68.0,77.69,62.38
2016,3,19,7,45,31.5,88.5,6.95,7.5,97.0,124.59,104.2
2016,3,19,8,0,48.0,112.0,7.0,8.0,126.0,163.27,138.29
2016,3,19,8,15,115.0,138.0,7.0,8.5,181.0,261.61,224.31
2016,3,19,8,30,182.0,164.0,7.0,9.0,236.0,348.58,298.64
2016,3,19,8,45,449.0,141.0,7.05,9.5,353.0,583.66,498.27
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,805.99,674.88
2016,3,19,9,15,742.5,123.5,7.05,10.5,522.0,844.51,700.43
2016,3,19,9,30,769.0,129.0,7.0,11.0,574.0,880.54,724.36
2016,3,19,9,45,793.0,130.5,7.0,11.5,622.0,906.72,740.73
2016,3,19,10,0,817.0,132.0,7.0,12.0,670.0,924.54,750.77
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.0,937.68,757.17
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,947.18,760.97
2016,3,19,10,45,862.0,137.5,6.85,13.5,786.5,950.56,760.39
2016,3,19,11,0,878.0,137.0,6.8,14.0,821.0,950.11,757.19
2016,3,19,11,15,885.5,138.5,6.75,14.0,846.5,940.31,748.73
2016,3,19,11,30,893.0,140.0,6.7,14.0,872.0,926.76,737.73
2016,3,19,11,45,902.5,138.0,6.65,14.5,890.5,900.5,716.15
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,878.68,698.09
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,849.24,675.63
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,816.72,650.97
2016,3,19,12,45,920.5,133.5,6.35,15.5,924.0,780.86,622.09
2016,3,19,13,0,925.0,131.0,6.3,16.0,924.0,742.07,589.86
2016,3,19,13,15,922.5,130.0,6.2,16.0,913.5,697.31,553.53
2016,3,19,13,30,920.0,129.0,6.1,16.0,903.0,650.46,514.91
2016,3,19,13,45,919.0,126.0,6.1,16.0,884.5,600.89,473.62
2016,3,19,14,0,918.0,123.0,6.1,16.0,866.0,549.51,429.8
2016,3,19,14,15,911.0,121.5,6.05,16.0,838.0,495.03,382.35
2016,3,19,14,30,904.0,120.0,6.0,16.0,810.0,439.7,333.07
2016,3,19,14,45,897.0,116.0,5.95,16.0,775.0,381.89,280.86
2016,3,19,15,0,890.0,112.0,5.9,16.0,740.0,323.71,227.88
2016,3,19,15,15,876.0,109.5,5.8,15.5,697.0,257.77,169.96
2016,3,19,15,30,862.0,107.0,5.7,15.0,654.0,199.4,121.01
2016,3,19,15,45,845.5,102.5,5.65,15.0,605.5,140.58,78.88
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,83.55,53.24
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.5,67.41,53.9
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,66.4,53.32
2016,3,19,16,45,741.0,84.5,5.15,14.0,393.0,58.18,46.24
2016,3,19,17,0,705.0,79.0,5.0,14.0,336.0,56.06,44.51
2016,3,19,17,15,650.0,72.0,4.6,13.0,277.5,52.57,41.65
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,48.96,38.54
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,42.56,32.62
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,35.94,26.24
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,24.31,14.69
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,11.85,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,91.06,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,242.09,179.34
2016,3,20,7,15,387.5,38.5,3.55,5.5,96.5,351.56,297.64
2016,3,20,7,30,510.0,51.0,3.6,6.0,147.0,469.19,402.39
2016,3,20,7,45,580.0,60.0,3.65,7.0,204.5,550.42,470.48
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,634.47,537.03
2016,3,20,8,15,697.5,75.5,3.75,8.5,321.0,698.79,585.79
2016,3,20,8,30,745.0,82.0,3.8,9.0,380.0,763.15,632.74
2016,3,20,8,45,776.5,87.5,3.9,10.0,437.0,806.92,661.59
2016,3,20,9,0,808.0,93.0,4.0,11.0,494.0,854.13,692.34
2016,3,20,9,15,831.5,97.0,3.95,11.5,547.0,890.06,714.59
2016,3,20,9,30,855.0,101.0,3.9,12.0,600.0,923.14,734.51
2016,3,20,9,45,872.5,104.0,3.9,12.5,648.0,946.39,747.46
2016,3,20,10,0,890.0,107.0,3.9,13.0,696.0,966.18,758.02
2016,3,20,10,15,903.0,109.5,3.95,13.0,737.5,968.48,758.05
2016,3,20,10,30,916.0,112.0,4.0,13.0,779.0,976.33,762.34
2016,3,20,10,45,926.0,113.5,4.05,13.5,813.0,976.53,759.95
2016,3,20,11,0,936.0,115.0,4.1,14.0,847.0,972.87,755.12
2016,3,20,11,15,942.0,116.0,4.15,14.0,873.0,961.24,746.3
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,945.83,735.03
2016,3,20,11,45,954.0,117.0,4.3,14.5,916.0,925.69,719.59
2016,3,20,12,0,960.0,117.0,4.4,15.0,933.0,901.89,701.85
2016,3,20,12,15,961.5,117.0,4.45,15.0,941.0,870.95,680.01
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,836.79,655.83
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,798.67,627.76
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,757.67,595.37
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,711.83,559.32
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,663.75,520.76
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,612.69,478.96
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,559.78,434.56
2016,3,20,14,15,950.0,108.5,4.7,16.0,859.0,503.44,386.25
2016,3,20,14,30,943.0,107.0,4.7,16.0,831.0,446.18,335.9
2016,3,20,14,45,936.0,104.0,4.7,16.0,795.0,387.09,282.97
2016,3,20,15,0,929.0,101.0,4.7,16.0,759.0,327.57,229.06
2016,3,20,15,15,916.5,98.5,4.6,15.5,716.0,267.07,175.44
2016,3,20,15,30,904.0,96.0,4.5,15.0,673.0,207.21,125.24
2016,3,20,15,45,889.5,92.0,4.45,15.0,624.0,147.01,82.06
2016,3,20,16,0,875.0,88.0,4.4,15.0,575.0,79.12,47.84
2016,3,20,16,15,851.0,84.5,4.2,14.5,520.5,60.77,48.05
2016,3,20,16,30,827.0,81.0,4.0,14.0,466.0,59.81,47.5
2016,3,20,16,45,796.0,75.5,3.8,14.0,408.5,57.2,45.37
2016,3,20,17,0,765.0,70.0,3.6,14.0,351.0,54.46,43.08
2016,3,20,17,15,714.5,64.0,3.1,13.0,291.5,51.07,40.32
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,43.51,33.66
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,38.09,28.72
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,32.5,23.37
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,22.98,13.81
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,13.08,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,13.0,1.9,3.0,27.0,113.77,0.0
2016,3,21,7,0,339.0,26.0,2.2,4.0,54.0,292.62,224.47
2016,3,21,7,15,461.0,37.0,2.35,5.0,107.0,401.34,338.93
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,519.94,441.5
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,594.71,503.17
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,679.02,568.88
2016,3,21,8,15,765.5,67.5,3.05,8.5,339.0,741.6,615.51
2016,3,21,8,30,809.0,73.0,3.2,9.0,399.0,803.63,660.1
2016,3,21,8,45,838.5,76.5,3.4,10.0,457.0,849.88,690.66
2016,3,21,9,0,868.0,80.0,3.6,11.0,515.0,894.05,719.03
2016,3,21,9,15,889.0,83.5,3.55,11.5,568.5,919.14,732.85
2016,3,21,9,30,910.0,87.0,3.5,12.0,622.0,950.09,750.85
2016,3,21,9,45,925.0,89.5,3.45,13.0,670.0,971.08,760.14
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,988.53,767.0
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.5,997.98,770.2
2016,3,21,10,30,962.0,96.0,3.4,15.0,801.0,1003.56,770.96
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.0,1001.42,766.64
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,995.3,759.88
2016,3,21,11,15,982.5,100.5,3.35,16.0,894.0,983.41,750.44
2016,3,21,11,30,988.0,102.0,3.3,16.0,919.0,967.58,738.52
2016,3,21,11,45,990.5,102.5,3.3,16.5,935.5,944.33,720.69
2016,3,21,12,0,993.0,103.0,3.3,17.0,952.0,917.42,700.54
2016,3,21,12,15,994.5,103.5,3.3,17.0,959.5,886.2,678.81
2016,3,21,12,30,996.0,104.0,3.3,17.0,967.0,851.62,654.73
2016,3,21,12,45,995.0,104.0,3.3,17.5,965.0,811.6,625.57
2016,3,21,13,0,994.0,104.0,3.3,18.0,963.0,768.75,592.81
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.0,721.87,557.25
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,672.68,519.06
2016,3,21,13,45,984.0,102.5,3.45,18.5,920.5,620.04,476.31
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,565.74,431.19
2016,3,21,14,15,972.5,100.5,3.55,19.0,871.5,508.56,383.43
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,450.37,333.44
2016,3,21,14,45,946.0,102.5,3.65,19.0,803.5,390.79,281.38
2016,3,21,15,0,926.0,106.0,3.7,19.0,764.0,332.0,229.39
2016,3,21,15,15,912.5,103.5,3.7,19.0,720.5,271.36,176.33
2016,3,21,15,30,899.0,101.0,3.7,19.0,677.0,211.48,126.72
2016,3,21,15,45,882.0,97.5,3.75,19.0,627.0,143.07,77.44
2016,3,21,16,0,865.0,94.0,3.8,19.0,577.0,84.55,50.75
2016,3,21,16,15,840.0,90.0,3.65,18.5,522.0,64.56,50.54
2016,3,21,16,30,815.0,86.0,3.5,18.0,467.0,63.4,49.84
2016,3,21,16,45,781.0,80.5,3.4,17.5,409.0,60.94,47.98
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,58.36,45.97
2016,3,21,17,15,694.5,69.0,3.0,16.0,291.5,50.29,39.13
2016,3,21,17,30,642.0,63.0,2.7,15.0,232.0,47.35,36.65
2016,3,21,17,45,558.5,53.5,2.45,14.0,175.0,41.27,31.18
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,34.99,25.25
2016,3,21,18,15,325.5,30.5,2.35,12.5,71.0,24.68,15.12
2016,3,21,18,30,176.0,17.0,2.5,12.0,24.0,13.93,0.0
2016,3,21,18,45,88.0,8.5,2.65,11.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,87.88,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,237.14,184.31
2016,3,22,7,15,361.5,45.5,5.5,9.0,103.0,344.2,290.82
2016,3,22,7,30,479.0,60.0,5.8,10.0,154.0,460.66,394.02
2016,3,22,7,45,561.0,67.5,6.15,11.0,212.5,549.25,469.12
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,640.91,543.15
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,704.1,591.11
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,767.16,637.27
2016,3,22,8,45,769.0,92.5,7.15,15.0,445.0,811.17,667.46
2016,3,22,9,0,803.0,97.0,7.4,16.0,502.0,859.37,700.25
2016,3,22,9,15,825.0,100.5,7.4,16.5,554.5,893.26,722.07
2016,3,22,9,30,847.0,104.0,7.4,17.0,607.0,924.28,741.54
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.0,946.93,753.23
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,966.14,762.37
2016,3,22,10,15,893.0,112.5,7.4,19.5,741.0,967.19,759.84
2016,3,22,10,30,905.0,115.0,7.4,20.0,781.0,974.02,761.77
2016,3,22,10,45,913.5,116.5,7.4,20.5,814.0,972.77,758.02
2016,3,22,11,0,922.0,118.0,7.4,21.0,847.0,967.74,751.78
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.0,955.72,741.97
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,939.98,729.69
2016,3,22,11,45,933.5,122.5,7.3,21.5,912.0,917.77,711.72
2016,3,22,12,0,934.0,125.0,7.3,22.0,927.0,892.14,691.47
2016,3,22,12,15,935.0,125.5,7.25,22.0,934.0,861.77,669.08
2016,3,22,12,30,936.0,126.0,7.2,22.0,941.0,828.29,644.48
2016,3,22,12,45,935.5,125.5,7.15,22.5,938.5,789.91,614.92
2016,3,22,13,0,935.0,125.0,7.1,23.0,936.0,748.87,581.65
2016,3,22,13,15,931.5,124.5,7.05,23.0,925.0,703.45,545.77
2016,3,22,13,30,928.0,124.0,7.0,23.0,914.0,655.99,507.65
2016,3,22,13,45,923.5,122.5,6.95,23.5,893.5,605.34,465.4
2016,3,22,14,0,919.0,121.0,6.9,24.0,873.0,553.17,421.16
2016,3,22,14,15,911.0,119.5,6.8,24.0,844.5,498.15,374.53
2016,3,22,14,30,903.0,118.0,6.7,24.0,816.0,442.4,326.26
2016,3,22,14,45,897.5,113.5,6.65,24.0,781.0,384.73,275.59
2016,3,22,15,0,892.0,109.0,6.6,24.0,746.0,326.57,223.99
2016,3,22,15,15,877.5,106.5,6.5,23.5,702.0,267.63,173.01
2016,3,22,15,30,863.0,104.0,6.4,23.0,658.0,201.63,119.06
2016,3,22,15,45,842.5,101.0,6.35,23.0,608.5,143.44,77.93
2016,3,22,16,0,822.0,98.0,6.3,23.0,559.0,87.51,52.19
2016,3,22,16,15,795.5,94.0,6.15,22.5,505.0,66.97,51.76
2016,3,22,16,30,769.0,90.0,6.0,22.0,451.0,65.97,51.22
2016,3,22,16,45,729.5,85.0,5.85,22.0,394.0,58.13,44.67
2016,3,22,17,0,690.0,80.0,5.7,22.0,337.0,56.4,43.32
2016,3,22,17,15,636.5,73.0,5.5,21.0,279.5,52.97,40.62
2016,3,22,17,30,583.0,66.0,5.3,20.0,222.0,49.41,37.67
2016,3,22,17,45,493.0,57.0,5.15,19.5,166.5,43.91,32.73
2016,3,22,18,0,403.0,48.0,5.0,19.0,111.0,38.28,27.42
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,26.32,16.1
2016,3,22,18,30,128.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,64.0,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.0,18.5,5.5,16.5,24.0,56.96,0.0
2016,3,23,7,0,132.0,37.0,5.6,17.0,48.0,160.24,120.97
2016,3,23,7,15,234.5,56.0,5.8,17.0,95.5,270.64,221.67
2016,3,23,7,30,337.0,75.0,6.0,17.0,143.0,375.57,313.33
2016,3,23,7,45,168.5,67.0,6.25,17.5,101.0,223.31,186.77
2016,3,23,8,0,0.0,59.0,6.5,18.0,59.0,52.11,38.4
2016,3,23,8,15,0.0,67.5,6.65,18.5,67.5,59.66,44.63
2016,3,23,8,30,0.0,76.0,6.8,19.0,76.0,67.23,50.7
2016,3,23,8,45,0.0,87.5,7.0,20.0,87.5,77.86,59.1
2016,3,23,9,0,0.0,99.0,7.2,21.0,99.0,88.58,67.42
2016,3,23,9,15,6.0,152.0,7.1,21.5,156.0,145.78,113.72
2016,3,23,9,30,12.0,205.0,7.0,22.0,213.0,204.02,159.91
2016,3,23,9,45,412.5,165.5,6.95,22.5,444.0,592.67,474.55
2016,3,23,10,0,813.0,126.0,6.9,23.0,675.0,923.15,718.65
2016,3,23,10,15,571.5,232.5,6.8,23.0,629.5,808.91,630.55
2016,3,23,10,30,330.0,339.0,6.7,23.0,584.0,675.32,524.13
2016,3,23,10,45,599.0,235.0,6.6,23.5,702.5,824.08,638.36
2016,3,23,11,0,868.0,131.0,6.5,24.0,821.0,943.07,721.74
2016,3,23,11,15,875.0,132.0,6.3,24.5,846.0,923.97,704.38
2016,3,23,11,30,882.0,133.0,6.1,25.0,871.0,910.23,691.69
2016,3,23,11,45,890.0,132.0,5.95,25.5,888.0,891.89,676.19
2016,3,23,12,0,898.0,131.0,5.8,26.0,905.0,870.06,658.47
2016,3,23,12,15,900.0,131.5,5.65,26.0,912.5,841.39,637.45
2016,3,23,12,30,902.0,132.0,5.5,26.0,920.0,809.68,614.4
2016,3,23,12,45,904.0,130.0,5.35,26.5,919.0,772.88,586.31
2016,3,23,13,0,906.0,128.0,5.2,27.0,918.0,733.41,554.94
2016,3,23,13,15,903.5,127.5,5.05,27.0,907.0,689.77,521.25
2016,3,23,13,30,901.0,127.0,4.9,27.0,896.0,644.09,485.47
2016,3,23,13,45,898.0,125.0,4.8,27.5,877.0,595.08,445.79
2016,3,23,14,0,895.0,123.0,4.7,28.0,858.0,544.48,404.16
2016,3,23,14,15,887.5,121.5,4.6,27.5,830.5,490.88,360.91
2016,3,23,14,30,880.0,120.0,4.5,27.0,803.0,436.55,315.84
2016,3,23,14,45,861.0,122.0,4.4,27.0,765.5,374.91,263.91
2016,3,23,15,0,842.0,124.0,4.3,27.0,728.0,319.13,215.96
2016,3,23,15,15,827.0,121.0,4.2,27.0,685.5,261.76,167.24
2016,3,23,15,30,812.0,118.0,4.1,27.0,643.0,205.59,121.91
2016,3,23,15,45,794.5,113.5,4.05,27.0,595.5,149.51,82.79
2016,3,23,16,0,777.0,109.0,4.0,27.0,548.0,95.41,57.51
2016,3,23,16,15,750.5,104.5,3.75,26.5,495.0,66.98,50.87
2016,3,23,16,30,724.0,100.0,3.5,26.0,442.0,66.2,50.54
2016,3,23,16,45,688.5,93.5,3.3,25.5,387.0,63.84,48.83
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,61.32,46.96
