Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,82.38,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,253.89,192.98
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,391.3,323.0
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,484.4,403.13
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,583.12,482.51
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,656.1,537.04
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,725.6,586.16
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,783.03,623.89
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,839.47,659.47
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,883.05,683.51
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,924.39,705.33
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,945.94,715.0
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,973.93,729.02
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,993.77,737.39
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,1010.1,743.48
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,1017.85,744.69
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,1021.8,743.68
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,1018.94,739.17
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,1012.18,732.45
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,998.71,723.68
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,981.42,712.63
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,958.21,698.37
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,931.44,681.77
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,899.97,661.54
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,865.29,639.11
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,825.27,612.09
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,782.56,582.49
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,735.96,548.7
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,687.19,512.55
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,634.92,473.14
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,581.08,431.34
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,524.6,386.11
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,467.2,338.8
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,407.87,288.77
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,348.38,237.66
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,288.27,186.05
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,228.79,136.72
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,168.99,92.48
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,101.52,53.21
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,61.58,46.62
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,60.77,46.26
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,59.07,45.09
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,57.29,43.83
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,54.52,41.85
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,47.18,35.78
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,42.41,31.66
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,37.47,27.17
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,29.14,19.41
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.51,8.99
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,81.23,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,249.79,193.76
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,383.69,319.14
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,476.52,399.36
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,574.72,478.58
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,648.03,534.22
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,722.85,588.26
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,774.97,623.44
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,831.64,660.89
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,875.31,687.9
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,916.78,713.2
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,948.15,730.22
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,966.7,738.49
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,986.26,746.37
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,1002.37,751.85
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,1009.96,752.8
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,1013.8,751.43
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,1010.91,744.29
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,1004.18,734.88
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,990.8,724.59
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,973.68,712.06
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,950.69,694.46
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,924.21,674.8
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,892.23,652.97
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,857.17,629.15
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,817.69,601.18
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,775.6,570.83
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,729.67,537.34
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,681.64,501.71
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,630.16,462.13
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,577.16,420.56
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,521.33,377.27
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,464.67,331.96
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,406.18,283.52
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,347.61,234.1
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,288.13,184.01
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,229.38,136.08
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,170.43,92.97
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,103.94,54.33
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,63.39,47.5
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,62.69,47.25
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,60.73,45.9
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,58.66,44.42
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,51.03,38.32
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,48.56,36.5
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,43.47,32.17
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,38.19,27.43
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,29.47,19.44
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,20.4,9.13
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,129.6,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,270.85,210.72
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,404.59,332.8
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,496.54,410.93
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,593.75,488.29
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,665.04,540.74
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,732.31,587.41
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,788.33,624.47
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,843.26,659.52
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,886.47,684.31
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,927.4,706.95
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,957.84,724.15
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,975.51,732.67
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,994.21,742.07
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,1009.42,749.19
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,1017.02,753.22
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,1020.84,754.97
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,1017.42,750.93
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,1010.14,744.54
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,996.64,735.35
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,979.38,723.78
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,956.17,707.02
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,929.45,688.17
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,897.24,666.64
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,861.93,642.93
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,822.17,615.07
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,779.77,584.76
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,733.19,550.39
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,684.52,513.71
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,632.84,473.88
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,579.67,431.81
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,523.52,386.92
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,466.54,339.98
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,407.73,289.88
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,348.95,238.98
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,289.47,187.99
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,230.76,139.22
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,171.85,95.08
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,105.47,55.53
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,63.31,47.89
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,62.62,47.61
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,61.02,46.45
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,59.36,45.21
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,51.68,38.95
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,49.25,37.08
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,44.59,33.13
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,39.8,28.82
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,30.71,20.51
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,21.25,10.08
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,36.28,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,151.5,116.73
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,249.93,204.95
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,350.4,290.77
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,443.21,367.86
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,456.81,377.15
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,449.86,369.81
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,487.7,398.09
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,523.72,424.17
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,713.96,572.23
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,881.49,693.77
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,915.81,716.34
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,947.3,737.52
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,834.54,652.62
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,698.03,543.82
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,871.07,676.88
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,1002.73,768.55
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,1004.72,766.53
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,1002.87,762.68
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,992.72,752.67
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,978.71,740.23
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,960.86,725.63
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,939.1,708.53
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,908.62,686.64
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,874.82,662.54
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,795.04,603.29
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,716.19,541.72
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,715.39,543.54
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,699.36,532.39
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,647.0,490.0
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,592.54,445.25
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,534.69,398.5
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,475.86,349.51
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,416.02,298.02
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,357.32,246.78
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,296.1,193.5
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,235.67,142.64
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,174.48,96.11
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,114.29,61.2
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,59.43,44.8
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,58.53,44.34
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,56.02,42.47
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,53.34,40.43
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,50.79,38.53
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,48.17,36.47
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,43.64,32.6
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,35.7,25.55
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,28.15,18.56
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,20.35,9.84
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,19.1,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,131.66,101.94
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,219.89,180.47
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,276.66,229.91
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,334.71,278.53
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,383.95,317.49
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,433.51,355.18
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,504.77,409.28
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,596.4,476.44
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,776.14,608.37
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,948.6,725.49
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,968.45,734.17
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,994.88,748.45
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,1014.62,756.65
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,1030.91,762.61
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,1037.47,763.43
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,1040.18,761.95
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,1034.78,755.69
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,1025.48,747.14
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,1010.73,736.73
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,992.23,724.02
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,962.54,702.66
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,929.7,679.39
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,897.85,657.68
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,863.01,633.98
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,792.79,583.4
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,721.7,530.26
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,681.56,501.22
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,640.65,471.02
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,591.01,434.26
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,542.69,397.91
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,491.92,359.22
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,442.21,320.6
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,399.11,285.22
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,350.03,244.1
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,295.03,197.99
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,236.37,149.52
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,175.52,102.12
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,118.08,66.03
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,87.78,67.42
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,107.94,84.48
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,104.24,81.87
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,100.27,79.03
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,88.7,70.01
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,76.43,60.13
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,64.49,50.07
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,51.95,39.15
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,37.58,26.31
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,22.6,11.64
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.84,0.41
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,170.41,135.26
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,311.89,259.16
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,398.66,333.72
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,490.88,409.7
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,512.99,425.82
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,532.47,438.85
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,610.11,499.29
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,697.95,564.71
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,780.79,624.79
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,863.56,683.63
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,836.99,660.04
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,797.54,626.91
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,789.82,616.49
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,777.77,603.02
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,748.24,577.3
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,732.77,561.74
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,698.26,532.5
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,649.06,493.16
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,670.4,507.69
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,676.34,511.04
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,676.74,509.65
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,675.14,506.87
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,647.98,485.89
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,617.56,462.78
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,609.97,456.01
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,597.31,445.65
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,508.91,380.32
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,431.74,322.89
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,425.65,318.59
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,411.8,308.2
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,360.64,270.36
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,308.33,231.76
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,330.92,246.84
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,338.48,248.61
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,288.64,213.16
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,250.91,188.26
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,226.46,165.03
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,187.35,134.11
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,119.73,95.23
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,80.52,62.89
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,78.64,61.57
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,76.61,60.08
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,72.74,57.2
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,66.99,52.56
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,59.68,46.37
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,52.11,39.65
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,38.4,27.28
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,24.18,13.22
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.19,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.2,0.84
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,99.89,76.87
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,167.72,137.0
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,252.86,210.49
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,330.92,276.28
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,228.7,189.45
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,109.95,86.71
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,95.93,74.79
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,84.01,64.52
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,249.36,201.32
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,432.02,344.61
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,222.61,177.62
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,22.1,12.52
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,109.98,84.0
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,202.7,157.23
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,327.81,254.45
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,440.33,338.84
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,284.8,219.32
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,132.85,99.99
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,109.07,81.3
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,85.59,62.68
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,79.32,57.56
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,73.06,52.47
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,358.68,276.29
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,623.49,470.97
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,642.44,484.37
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,654.26,493.11
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,664.99,503.4
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,661.5,501.89
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,612.6,462.92
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,562.92,422.75
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,510.5,381.12
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,457.84,338.06
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,321.65,237.12
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,252.51,191.55
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,252.43,179.41
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,234.98,149.53
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,181.76,109.06
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,130.97,78.53
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,88.55,69.28
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,88.0,69.25
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,85.03,66.99
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,81.79,64.49
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,76.02,59.89
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,70.36,55.25
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,61.77,47.89
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,52.82,39.93
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,39.9,28.27
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,27.24,15.6
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,15.46,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,28.62,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,84.79,37.72
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,192.24,153.13
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,312.66,257.58
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,400.15,332.62
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,493.26,409.54
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,290.49,242.42
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,40.58,28.44
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,70.8,53.48
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,103.81,80.32
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,103.46,79.4
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,103.43,78.77
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,122.76,93.89
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,142.04,108.77
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,197.37,151.94
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,252.85,194.24
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,222.96,170.21
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,194.25,147.29
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,228.02,172.83
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,261.4,197.7
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,547.02,418.19
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,794.4,599.88
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,777.89,587.24
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,758.8,573.81
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,554.64,422.1
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,363.94,275.56
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,355.4,269.34
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,347.02,262.93
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,235.49,178.29
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,125.4,93.24
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,122.26,90.93
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,119.2,88.61
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,223.07,169.23
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,316.76,240.27
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,270.93,205.23
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,237.08,179.62
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,246.28,185.7
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,258.01,193.35
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,214.59,161.69
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,187.16,142.58
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,164.32,131.9
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,144.28,116.01
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,128.2,103.01
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,111.94,89.71
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,95.18,75.95
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,78.23,61.76
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,68.96,53.86
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,62.7,48.22
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,44.86,32.36
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,27.23,15.72
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,15.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.9,0.74
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.18,5.3
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,19.35,10.57
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,25.53,15.77
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,299.45,246.94
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,552.79,447.72
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,483.98,388.48
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,406.84,323.35
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,511.88,403.73
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,601.23,469.71
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,752.09,580.88
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,896.74,680.01
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,927.97,696.77
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,950.0,707.76
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,961.17,710.97
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,968.84,711.97
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,972.68,710.79
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,972.73,707.23
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,961.16,695.88
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,936.74,676.4
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,918.62,661.63
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,897.03,644.7
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,867.69,624.53
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,835.45,602.56
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,530.91,390.88
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,246.42,179.35
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,479.69,355.29
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,672.54,488.71
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,623.96,451.48
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,573.49,413.56
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,520.06,372.18
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,465.8,328.98
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,409.66,283.41
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,353.5,236.85
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,295.75,189.31
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,230.66,137.26
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,187.28,113.12
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,173.46,116.27
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,102.17,78.42
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,64.81,48.3
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,62.66,46.74
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,60.36,45.01
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,52.26,38.56
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,49.5,36.48
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,44.9,32.63
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,40.14,28.44
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,31.99,21.16
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,23.54,12.77
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,47.72,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,142.19,87.43
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,245.52,200.01
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,350.25,292.44
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,234.16,196.21
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,84.41,66.21
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,69.39,53.46
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,58.33,43.88
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,68.12,51.84
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,78.11,59.84
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,86.92,66.76
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,95.72,73.6
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,102.14,78.43
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,108.55,83.22
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,115.9,88.74
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,123.22,94.2
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,73.72,54.16
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,25.71,15.25
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,118.05,89.36
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,212.52,162.93
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,218.2,166.94
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,223.75,171.05
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,244.62,186.6
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,265.02,201.62
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,168.15,127.1
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,73.06,52.56
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,104.35,77.21
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,135.25,101.2
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,258.45,196.23
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,372.79,281.75
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,309.75,234.4
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,254.51,192.91
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,240.85,182.78
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,227.46,172.76
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,178.12,135.04
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,129.32,97.37
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,118.55,89.15
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,107.85,80.91
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,68.24,49.5
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,27.39,16.65
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,53.07,39.6
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,78.7,61.62
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,45.48,33.56
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.32,5.06
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,10.55,3.57
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.79,2.05
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.58,0.12
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.38,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.63,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.88,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.44,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
