Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.64,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,7.02,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,16.27,7.87
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,25.54,16.02
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,37.04,25.97
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,48.56,35.79
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,55.22,41.3
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,61.89,46.69
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,70.35,53.58
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,79.05,60.59
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,88.81,68.29
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,98.56,75.88
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,118.33,91.69
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,138.07,107.3
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,140.0,108.34
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,142.03,109.5
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,145.52,111.87
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,149.02,114.25
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,190.27,146.34
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,231.24,177.6
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,287.14,220.18
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,352.79,269.3
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,287.0,218.84
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,233.49,177.73
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,165.58,125.41
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,98.88,73.17
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,137.25,103.3
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,174.87,132.31
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,160.85,121.4
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,147.07,110.75
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,132.97,99.61
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,119.2,88.77
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,232.2,176.08
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,333.4,251.57
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,254.33,192.21
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,184.97,140.11
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,213.03,148.19
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,233.02,144.61
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,175.79,99.99
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,120.14,65.17
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,68.47,52.77
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,68.12,52.83
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,66.11,51.33
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,58.06,44.61
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,55.62,42.76
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,53.07,40.73
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,48.27,36.61
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,43.29,32.12
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,34.43,24.07
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,25.19,14.94
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,77.82,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,212.78,149.16
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,322.3,264.06
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,439.8,366.08
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,281.06,236.19
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,61.27,46.58
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,78.69,61.19
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,95.96,75.16
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,115.19,90.62
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,134.28,105.69
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,137.25,107.26
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,140.54,109.12
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,136.21,105.07
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,132.27,101.41
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,171.28,131.98
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,210.28,161.94
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,302.22,232.61
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,381.21,291.59
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,539.92,409.99
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,691.38,517.32
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,713.7,531.95
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,733.3,545.49
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,844.0,627.49
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,919.28,678.07
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,831.21,615.4
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,737.18,545.15
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,765.13,568.66
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,773.12,576.41
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,728.17,543.25
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,681.34,508.45
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,630.87,470.44
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,579.08,430.4
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,525.23,387.52
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,470.67,342.87
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,414.16,295.71
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,357.61,247.51
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,300.24,198.48
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,235.64,144.96
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,178.56,100.94
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,123.34,66.56
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,69.77,53.41
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,68.82,52.98
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,60.88,46.55
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,59.45,45.61
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,56.7,43.59
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,53.81,41.36
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,49.03,37.27
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,44.08,32.81
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,35.7,25.17
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,26.98,16.52
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,13.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,61.49,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,179.07,128.86
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,276.09,225.25
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,381.11,315.26
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,230.85,192.69
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,55.86,41.83
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,90.51,70.82
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,125.38,99.1
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,230.7,185.77
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,326.34,261.4
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,398.5,315.73
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,453.36,355.79
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,385.69,301.16
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,335.14,259.69
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,687.26,529.78
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,989.43,733.72
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,997.13,733.24
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,990.53,726.71
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,989.11,723.88
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,984.1,718.8
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,970.81,708.54
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,954.03,696.2
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,930.81,680.18
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,904.43,662.15
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,873.68,642.13
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,840.17,620.2
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,802.12,594.17
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,761.79,565.58
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,718.01,534.3
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,672.44,500.94
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,623.41,463.26
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,573.19,423.77
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,520.28,381.97
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,466.78,338.51
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,406.02,288.65
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,349.77,241.03
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,292.96,193.12
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,237.25,146.93
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,182.24,104.71
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,129.65,72.04
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,70.47,53.56
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,68.31,52.1
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,67.31,51.59
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,66.23,50.98
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,63.1,48.69
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,59.78,46.15
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,54.51,41.67
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,49.02,36.77
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,37.2,26.18
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,26.48,15.97
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,13.39,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,32.87,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,89.97,63.11
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,191.54,154.32
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,284.39,234.45
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,362.96,300.81
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,461.52,380.46
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,255.82,211.84
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,41.47,29.02
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,58.79,43.25
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,76.15,57.23
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,95.47,72.62
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,114.85,87.86
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,162.61,125.77
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,210.72,163.26
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,183.86,141.32
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,158.18,120.49
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,141.3,106.91
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,124.8,93.67
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,133.5,100.24
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,142.1,106.68
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,131.37,97.92
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,120.79,89.35
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,159.87,119.56
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,198.4,148.95
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,168.68,125.97
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,139.44,103.36
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,180.09,134.75
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,219.79,165.12
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,208.71,156.95
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,197.82,148.96
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,309.92,234.87
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,411.83,310.96
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,317.63,240.14
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,235.76,178.35
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,233.3,176.72
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,230.48,174.72
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,218.98,166.4
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,207.44,158.05
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,158.03,120.13
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,108.76,81.83
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,132.38,105.88
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,153.77,124.3
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,143.42,116.31
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,126.35,102.54
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,109.99,89.15
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,96.75,78.17
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,76.74,60.93
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,59.06,45.42
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,46.24,33.89
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,31.06,19.79
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,15.91,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,10.91,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,21.3,10.56
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,83.53,63.55
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,140.44,112.22
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,223.04,182.21
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,313.87,256.9
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,343.06,278.67
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,384.79,309.5
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,265.6,212.61
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,151.55,117.91
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,169.65,131.95
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,187.74,145.66
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,279.82,218.21
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,358.2,278.51
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,417.27,322.69
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,475.42,365.39
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,542.49,414.59
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,590.58,449.31
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,601.8,456.46
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,611.73,462.85
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,412.87,315.11
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,206.35,156.4
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,191.06,144.46
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,175.98,132.47
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,260.3,197.41
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,346.1,262.25
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,343.0,259.62
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,339.72,257.12
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,279.21,211.62
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,219.71,166.44
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,125.89,93.99
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,31.1,19.22
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,33.75,21.44
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,36.39,23.65
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,85.37,62.87
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,132.18,100.08
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,170.0,129.82
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,204.16,156.55
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,112.29,84.62
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,12.36,4.44
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,23.39,14.41
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,34.43,24.01
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,20.27,11.89
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,4.09,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,7.9,0.51
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,15.82,7.57
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,23.76,14.52
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,33.05,22.51
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,42.35,30.37
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,39.25,27.63
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,36.16,24.87
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,45.48,32.5
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,54.82,40.03
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,33.56,22.22
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,12.36,4.57
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,17.67,8.93
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,23.0,13.26
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,180.03,140.3
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,345.06,267.73
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,357.94,275.78
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,370.46,283.92
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,303.54,232.08
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,230.27,175.32
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,453.9,345.92
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,647.99,485.21
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,519.91,390.44
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,390.07,293.78
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,297.25,225.14
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,205.49,155.57
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,334.69,253.69
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,453.72,340.3
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,331.61,250.41
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,216.3,163.81
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,210.22,159.48
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,204.16,154.92
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,183.29,138.92
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,162.91,123.29
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,130.37,98.11
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,98.07,72.92
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,64.76,46.59
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,30.97,19.51
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,95.02,71.08
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,151.95,116.32
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,99.84,79.03
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,43.29,31.58
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,81.29,64.24
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,113.84,92.05
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,97.45,78.52
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,80.88,64.67
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,64.89,50.9
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,48.71,36.72
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,33.93,23.6
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,18.49,9.73
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,9.23,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,68.16,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,142.97,108.01
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,233.72,189.56
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,345.69,283.64
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,214.86,176.77
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,60.73,45.37
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,76.54,58.48
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,92.25,71.09
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,124.79,97.43
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,157.36,123.31
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,129.65,100.28
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,104.18,79.26
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,236.28,184.18
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,364.34,280.72
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,424.92,324.36
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,484.57,366.58
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,422.15,319.09
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,361.35,272.97
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,428.67,322.14
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,493.89,367.89
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,430.1,320.8
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,368.83,275.69
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,437.19,325.43
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,502.02,370.81
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,325.44,243.19
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,154.4,114.81
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,155.63,116.12
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,156.81,117.03
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,181.44,135.9
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,205.38,154.09
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,326.37,244.96
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,429.07,318.81
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,387.95,288.95
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,344.04,257.65
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,311.62,233.99
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,281.02,211.52
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,281.15,210.6
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,265.48,197.22
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,198.27,148.73
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,131.8,100.04
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,129.79,99.1
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,128.05,102.85
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,101.86,81.26
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,74.78,58.62
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,64.11,49.83
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,53.0,40.47
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,41.91,30.88
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,30.84,21.15
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,21.12,12.53
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,11.42,3.84
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,5.7,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,12.78,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,27.38,16.06
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,78.75,59.99
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,124.35,98.86
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,172.87,139.83
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,237.47,192.39
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,334.77,269.88
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,454.21,359.65
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,593.64,460.99
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,720.99,548.83
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,771.71,579.81
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,829.27,615.23
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,750.74,556.68
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,655.23,486.89
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,669.53,496.01
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,681.79,502.51
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,569.81,422.47
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,459.17,341.95
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,732.74,541.13
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,956.91,687.94
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,853.56,614.42
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,745.27,538.09
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,764.28,552.73
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,784.61,566.57
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,816.77,592.32
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,827.26,601.55
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,790.32,577.26
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,751.28,550.91
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,708.51,520.49
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,664.1,488.32
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,617.14,454.06
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,567.22,416.73
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,514.53,376.28
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,461.49,334.29
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,406.31,289.33
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,350.11,242.3
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,293.87,195.05
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,238.79,149.24
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,184.75,107.24
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,132.89,73.56
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,81.88,54.11
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,65.11,49.98
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,64.36,49.56
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,63.53,49.05
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,60.69,46.89
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,57.68,44.51
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,53.16,40.62
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,48.48,36.39
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,38.23,27.2
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,28.74,18.27
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,14.52,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,11.43,3.99
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,18.49,9.85
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,29.11,18.62
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,39.74,27.31
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,47.3,33.31
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,54.88,39.25
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,103.49,78.19
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,154.26,117.89
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,406.02,311.55
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,632.84,470.89
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,823.09,602.7
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,977.02,700.46
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,976.24,696.39
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,971.9,692.4
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,959.37,684.77
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,943.41,675.16
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,915.57,657.52
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,894.79,644.4
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,864.98,626.49
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,832.5,606.69
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,722.79,529.5
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,620.94,454.68
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,559.92,411.93
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,502.81,371.12
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,548.49,407.69
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,569.21,422.37
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,516.59,380.95
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,463.63,338.45
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,408.84,293.38
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,354.31,247.46
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,299.49,201.3
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,245.87,156.6
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,191.7,113.92
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,139.29,79.08
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,81.01,52.69
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,70.12,54.23
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,68.61,53.17
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,66.94,51.96
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,64.28,49.97
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,61.46,47.77
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,55.89,42.98
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,50.05,37.75
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,39.29,28.13
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,29.46,18.93
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,14.89,1.12
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,148.4,32.68
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,298.94,237.87
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,396.5,326.17
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,502.32,414.12
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,580.74,475.53
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,662.18,535.77
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,719.82,574.52
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,782.88,615.45
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,833.64,647.17
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,882.95,677.01
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,920.64,696.83
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,955.84,714.59
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,973.64,723.03
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,998.45,736.29
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,1014.04,744.05
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,1026.13,749.73
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,1032.02,752.5
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,1034.21,753.13
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,1029.22,747.86
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,1020.5,740.42
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,1005.64,730.18
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,987.19,717.79
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,963.37,702.46
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,936.22,684.99
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,904.24,663.93
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,869.36,640.92
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,829.43,613.22
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,787.16,583.88
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,741.64,551.21
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,694.22,516.25
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,643.31,478.18
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,591.15,438.14
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,536.7,395.13
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,481.53,350.34
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,424.74,303.25
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,368.01,255.13
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,310.19,206.11
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,253.17,158.29
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,187.31,106.44
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,131.68,69.47
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,77.69,47.96
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,64.65,49.38
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,62.91,48.11
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,61.04,46.71
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,53.28,40.35
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,50.99,38.57
2016,4,22,17,45,585.5,63.5,1.15,22.5,230.0,46.91,35.14
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,42.66,31.41
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,35.55,25.02
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,28.17,18.02
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,13.9,1.49
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
