Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,142.67,49.34
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,282.85,224.19
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,383.0,311.78
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,491.63,399.7
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,570.51,459.16
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,652.4,517.2
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,717.21,558.56
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,777.52,594.53
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,828.42,626.53
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,877.88,656.98
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,915.58,678.64
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,950.76,698.47
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,977.91,714.2
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,991.55,721.44
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,1006.9,728.65
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,1018.8,733.76
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,1024.06,735.54
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,1025.7,735.29
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,1020.76,730.45
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,1012.12,723.51
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,997.37,713.62
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,979.09,701.68
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,955.54,685.18
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,928.74,666.76
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,897.15,646.63
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,862.74,624.65
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,823.02,599.58
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,781.11,572.78
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,736.71,541.98
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,690.43,509.04
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,640.48,472.55
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,589.37,434.08
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,536.16,393.06
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,482.23,350.05
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,426.28,304.2
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,370.37,257.17
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,313.56,209.32
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,249.56,156.41
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,192.69,111.38
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,137.51,74.32
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,84.04,52.24
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,69.5,53.47
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,67.98,52.41
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,60.14,45.95
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,57.84,44.34
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,55.41,42.55
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,51.13,38.95
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,46.7,35.04
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,38.9,28.03
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,30.8,20.36
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,14.9,2.72
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,72.07,28.98
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,143.35,112.24
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,216.29,176.76
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,292.49,241.97
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,371.08,307.92
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,474.99,391.05
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,331.25,271.85
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,147.52,116.67
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,122.48,95.77
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,100.09,76.87
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,149.81,116.84
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,200.17,156.42
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,279.17,218.39
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,343.83,267.96
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,365.9,283.46
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,387.44,298.56
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,428.85,329.34
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,469.14,358.87
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,464.3,353.65
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,459.33,348.58
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,371.57,282.72
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,279.02,212.37
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,376.04,285.4
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,460.91,347.17
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,326.8,247.31
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,195.88,147.81
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,250.79,190.0
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,304.11,230.15
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,228.9,173.12
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,154.75,116.23
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,194.81,147.36
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,233.38,176.93
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,348.95,264.34
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,442.04,330.63
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,408.05,300.25
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,360.59,256.16
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,302.52,214.62
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,290.83,212.81
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,244.01,180.04
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,217.5,163.95
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,148.15,108.3
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,84.35,65.93
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,82.5,64.68
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,80.43,63.19
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,76.89,60.52
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,71.68,56.34
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,64.0,49.87
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,55.96,42.86
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,44.8,32.9
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,33.22,22.23
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,16.8,4.38
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,118.51,58.99
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,229.71,180.67
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,319.99,259.49
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,418.27,341.3
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,281.51,230.1
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,105.57,81.62
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,273.97,221.53
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,441.34,353.76
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,626.48,496.34
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,813.76,629.93
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,593.83,462.98
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,311.98,240.67
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,411.19,317.19
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,528.67,403.59
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,513.92,389.52
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,480.58,362.75
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,759.43,572.15
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,983.8,726.97
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,979.73,720.23
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,972.18,712.96
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,958.68,703.33
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,941.82,691.62
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,915.17,672.35
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,895.77,658.07
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,865.56,637.47
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,832.73,615.12
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,794.51,589.22
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,754.4,561.34
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,711.95,530.19
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,667.84,497.25
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,619.82,460.76
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,570.99,422.85
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,517.12,380.42
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,464.64,337.88
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,411.04,293.59
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,358.27,249.12
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,304.23,203.33
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,251.41,159.18
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,199.82,132.14
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,217.68,161.01
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,135.31,95.76
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,77.51,59.18
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,76.04,58.23
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,74.41,57.1
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,71.36,54.86
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,68.12,52.39
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,60.77,46.3
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,53.73,40.25
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,43.65,31.37
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,33.2,21.85
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,16.79,4.77
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,100.15,54.66
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,215.57,170.18
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,298.02,242.35
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,386.34,316.48
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,254.96,208.73
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,90.3,69.19
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,98.64,75.81
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,107.24,82.39
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,462.96,373.62
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,781.55,614.07
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,825.45,641.49
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,867.53,668.79
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,742.17,571.94
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,580.82,446.13
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,786.22,600.97
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,965.17,726.51
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,973.44,730.12
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,978.37,732.58
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,967.57,723.31
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,961.07,717.22
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,948.32,708.11
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,932.3,696.9
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,912.08,681.5
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,888.68,664.04
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,759.31,567.43
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,629.86,468.06
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,527.34,393.05
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,432.59,322.5
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,511.48,382.42
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,574.25,428.57
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,475.04,354.69
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,389.66,291.06
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,406.83,303.76
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,422.26,313.87
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,394.99,292.31
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,355.98,261.57
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,319.85,235.03
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,279.78,206.25
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,245.87,182.52
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,207.6,155.95
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,190.0,143.82
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,166.31,133.26
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,157.73,126.68
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,138.77,111.4
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,122.92,98.75
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,106.7,85.54
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,91.53,72.76
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,79.84,62.62
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,58.95,44.47
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,37.32,25.41
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,19.43,7.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,133.22,81.56
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,255.32,206.52
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,366.75,304.75
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,494.92,412.55
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,576.43,476.68
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,660.75,539.84
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,734.35,592.2
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,809.02,643.29
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,856.21,671.62
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,907.55,702.13
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,949.59,723.91
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,989.28,743.5
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,1016.69,757.36
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,1030.29,762.15
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,1046.92,768.11
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,1060.07,771.84
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,1064.64,770.72
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,1065.45,767.42
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,1059.46,760.52
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,1049.7,751.51
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,1033.34,740.51
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,1013.37,727.4
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,988.89,710.1
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,961.02,690.78
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,927.45,669.2
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,891.01,645.72
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,849.94,617.85
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,806.53,588.37
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,760.27,556.2
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,712.08,521.41
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,660.56,483.7
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,607.67,443.95
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,552.26,401.68
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,496.11,357.48
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,438.1,310.09
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,380.28,261.75
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,321.55,212.03
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,263.61,163.54
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,206.19,118.38
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,141.38,73.74
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,86.49,49.23
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,65.17,48.9
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,64.17,48.29
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,63.1,47.59
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,55.19,41.22
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,52.98,39.57
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,49.36,36.62
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,45.62,33.41
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,38.64,27.21
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,31.39,20.49
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,15.4,4.75
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,138.31,89.86
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,264.83,213.88
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,356.57,293.58
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,459.94,378.95
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,538.17,440.02
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,618.98,499.75
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,685.41,546.44
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,752.4,591.95
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,803.18,625.94
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,852.78,658.6
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,892.61,682.9
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,924.74,701.6
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,953.07,718.76
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,978.45,733.92
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,995.51,742.65
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,1009.23,749.3
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,1014.99,750.18
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,1005.82,741.39
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,1001.2,736.19
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,993.05,728.79
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,978.55,718.51
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,960.69,706.17
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,936.84,690.17
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,909.99,672.22
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,879.08,651.09
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,845.63,628.24
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,805.37,599.67
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,768.14,572.05
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,722.86,539.02
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,676.21,504.41
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,626.09,466.42
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,576.15,427.78
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,490.5,362.35
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,431.81,318.37
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,360.26,266.19
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,301.79,224.51
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,298.69,219.99
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,294.98,213.69
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,253.57,184.15
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,218.31,160.54
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,189.15,141.36
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,168.02,134.41
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,150.31,120.36
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,124.44,99.36
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,123.09,98.8
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,114.21,91.79
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,97.67,77.91
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,80.6,63.26
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,59.44,44.93
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,37.45,25.63
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,20.64,8.74
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.07,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,90.06,57.23
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,160.99,125.74
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,232.48,186.88
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,306.02,247.95
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,278.52,225.46
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,244.2,196.39
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,300.58,240.89
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,342.83,273.4
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,249.01,196.66
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,159.43,122.57
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,229.51,177.88
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,319.18,246.72
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,222.38,170.76
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,124.41,93.12
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,131.78,98.59
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,139.13,103.93
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,236.01,178.75
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,349.36,264.02
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,640.62,484.99
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,907.87,674.4
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,819.31,606.66
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,725.43,536.54
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,620.2,459.03
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,522.13,385.68
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,357.87,266.43
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,198.53,147.11
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,400.62,299.7
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,580.26,428.89
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,562.63,415.31
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,544.05,401.66
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,532.56,393.53
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,521.27,384.82
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,456.3,337.31
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,393.62,291.89
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,371.56,274.97
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,348.15,256.6
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,320.6,232.37
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,293.11,206.9
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,247.78,175.58
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,223.41,162.06
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,205.09,151.79
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,193.94,154.78
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,166.54,133.02
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,136.84,109.11
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,128.04,102.44
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,122.87,98.61
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,103.57,82.51
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,81.68,63.9
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,58.43,43.91
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,34.86,23.41
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,18.9,7.83
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,17.04,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,147.49,103.01
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,248.56,202.19
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,342.73,284.86
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,445.07,371.18
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,522.6,433.96
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,610.15,501.17
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,678.75,550.41
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,747.97,598.41
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,799.86,632.7
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,850.6,665.36
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,893.66,690.78
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,934.8,714.36
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,956.04,724.15
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,980.72,736.26
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,899.9,676.48
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,799.43,598.78
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,920.89,686.07
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,1014.0,744.15
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,1011.69,737.56
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,1005.83,729.62
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,992.09,717.63
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,974.89,703.51
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,952.5,685.33
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,926.89,665.25
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,895.71,644.22
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,861.86,621.54
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,823.84,594.99
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,783.52,567.01
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,739.81,537.06
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,694.29,505.1
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,645.38,470.36
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,595.1,433.5
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,542.52,393.2
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,489.23,351.2
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,434.01,306.79
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,378.53,260.97
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,322.21,213.83
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,258.6,161.59
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,202.21,116.9
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,147.34,78.86
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,93.87,53.35
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,68.24,51.63
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,66.73,50.61
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,59.01,44.34
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,56.67,42.64
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,54.18,40.75
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,50.28,37.56
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,46.2,34.07
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,39.69,28.35
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,32.96,22.11
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,20.68,9.55
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,9.1,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,31.9,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,171.87,123.41
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,279.78,227.73
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,365.05,302.17
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,462.14,382.74
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,288.73,240.07
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,85.13,65.66
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,242.15,197.47
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,382.53,310.49
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,276.02,222.19
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,141.9,110.58
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,141.09,109.48
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,140.67,108.58
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,232.74,181.72
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,345.27,268.21
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,210.3,162.34
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,80.89,59.23
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,288.6,223.13
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,496.2,378.57
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,528.53,401.29
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,572.98,433.13
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,615.05,463.87
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,654.31,492.25
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,634.57,476.09
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,614.54,460.11
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,481.94,362.99
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,362.75,273.69
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,339.34,256.5
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,319.58,241.73
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,456.52,346.23
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,572.61,431.41
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,548.06,412.73
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,522.04,393.1
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,506.87,382.1
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,475.9,355.99
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,419.97,309.69
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,371.87,268.92
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,321.29,227.24
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,279.28,193.55
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,235.67,161.77
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,211.46,148.5
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,173.81,127.56
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,153.3,124.42
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,138.24,112.25
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,122.2,99.13
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,113.33,92.13
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,104.02,84.6
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,89.46,72.17
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,76.62,60.95
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,59.09,45.49
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,41.13,29.35
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,23.73,12.28
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.82,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,7.02,0.0
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,12.3,4.67
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,19.35,10.91
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,26.41,17.12
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,34.82,24.4
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,43.24,31.6
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,51.23,38.25
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,59.23,44.81
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,64.14,48.76
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,69.05,52.7
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,84.82,65.55
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,101.17,78.73
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,63.82,47.59
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,27.44,17.25
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,53.66,38.96
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,79.98,60.54
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,83.24,63.08
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,86.49,65.62
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,116.66,90.18
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,146.8,114.48
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,156.19,121.94
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,165.42,129.29
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,166.78,130.06
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,168.02,130.76
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,356.88,280.35
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,533.43,414.32
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,364.49,284.99
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,202.69,157.99
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,371.15,291.67
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,521.52,406.05
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,347.69,271.76
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,189.01,146.82
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,191.23,148.88
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,193.29,150.62
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,207.74,161.88
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,221.2,172.27
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,159.8,123.91
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,97.91,74.6
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,119.74,92.56
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,140.14,109.32
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,127.32,99.45
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,114.84,93.99
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,95.52,77.71
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,75.8,60.89
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,65.45,52.18
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,54.77,43.04
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,47.43,36.61
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,54.18,42.49
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,44.36,33.56
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,35.46,25.18
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,22.25,11.78
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
