Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,62.79,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,218.45,166.2
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,340.87,282.05
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,436.34,364.67
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,538.48,447.46
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,612.62,505.0
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,688.96,561.79
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,750.62,604.64
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,807.83,642.89
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,856.18,674.06
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,902.94,703.49
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,939.46,725.27
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,973.44,745.15
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,989.15,752.05
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,1012.13,764.1
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,1026.78,770.5
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,1037.99,774.79
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,1043.09,776.67
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,1044.54,776.36
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,1038.83,770.05
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,1029.46,761.57
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,1014.48,751.05
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,995.97,738.35
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,972.14,720.84
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,945.06,701.3
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,912.76,679.68
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,877.69,656.15
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,838.89,628.77
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,797.78,599.76
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,752.72,567.68
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,705.83,532.88
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,655.67,493.93
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,604.2,453.15
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,550.26,410.26
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,495.62,365.65
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,439.37,318.72
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,383.08,270.64
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,326.16,221.93
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,269.97,173.94
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,213.57,127.68
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,149.46,80.77
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,95.43,53.08
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,64.64,49.71
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,63.68,49.11
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,62.63,48.41
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,54.77,42.01
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,52.56,40.41
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,49.34,37.74
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,46.02,34.84
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,39.49,28.99
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,32.72,22.64
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,21.39,11.2
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,56.27,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,203.64,155.06
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,322.61,265.26
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,416.33,346.29
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,516.52,428.45
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,592.34,487.21
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,670.49,545.1
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,732.49,587.65
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,794.65,628.8
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,839.5,657.46
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,888.64,688.68
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,927.07,710.76
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,963.07,730.91
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,990.24,745.62
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,1014.37,758.29
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,1019.15,758.42
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,1031.59,763.97
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,1036.95,764.55
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,1038.73,762.99
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,1033.89,757.28
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,1025.43,749.43
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,1011.91,739.59
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,994.83,727.59
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,971.99,712.24
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,945.86,694.8
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,914.52,673.92
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,880.4,651.16
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,841.72,624.0
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,800.76,595.25
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,755.53,563.1
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,708.5,528.52
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,659.14,491.46
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,608.36,452.38
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,554.86,410.12
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,500.61,366.14
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,444.7,319.85
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,388.71,272.4
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,331.66,223.99
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,275.3,176.29
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,209.77,123.32
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,153.89,83.04
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,99.8,55.17
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,67.41,51.4
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,65.86,50.32
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,64.16,49.09
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,56.19,42.68
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,54.04,41.15
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,50.12,37.92
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,46.01,34.38
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,39.89,28.96
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,33.56,23.08
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,22.71,12.24
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,12.73,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,119.05,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,250.55,190.62
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,375.28,303.0
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,463.97,377.31
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,558.47,451.2
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,630.22,503.83
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,703.93,555.16
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,756.61,589.51
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,813.88,625.98
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,860.54,652.74
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,905.52,677.67
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,939.61,694.8
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,970.98,709.95
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,985.04,715.99
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,1006.42,726.94
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,1019.15,731.64
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,1028.4,734.37
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,1032.44,735.47
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,1032.9,734.57
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,1025.85,727.75
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,1015.2,718.97
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,1000.01,708.96
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,981.38,696.96
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,958.01,681.36
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,931.44,663.82
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,898.92,643.76
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,863.78,621.92
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,825.08,596.8
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,784.23,570.03
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,739.96,540.08
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,693.96,507.63
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,644.73,472.03
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,594.26,434.5
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,513.48,373.88
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,458.13,332.34
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,407.11,294.87
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,368.86,267.47
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,326.84,230.03
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,276.58,182.79
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,235.62,155.77
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,217.27,149.48
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,162.15,112.51
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,123.94,97.58
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,129.81,102.83
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,125.06,99.28
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,112.4,89.48
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,99.1,78.92
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,84.48,66.82
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,69.21,53.88
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,54.64,41.21
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,39.54,27.81
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,25.34,14.27
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,39.05,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,108.01,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,236.69,181.8
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,356.28,289.34
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,443.23,362.64
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,535.69,435.7
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,609.42,490.89
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,685.26,545.12
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,745.09,584.44
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,804.82,622.3
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,847.89,649.91
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,894.74,679.82
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,932.95,702.05
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,968.78,722.46
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,995.12,737.15
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,1007.62,742.81
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,1022.89,749.05
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,1034.85,753.17
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,1039.89,754.45
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,1041.32,753.64
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,1036.56,747.59
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,1028.17,739.47
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,1013.28,728.86
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,994.87,716.2
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,972.9,700.02
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,947.53,681.82
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,915.21,660.6
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,880.11,637.61
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,841.19,610.85
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,799.9,582.53
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,755.04,552.36
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,708.27,519.06
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,657.95,482.44
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,606.34,443.87
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,552.76,402.92
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,498.4,360.05
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,441.91,314.32
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,385.63,267.52
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,328.69,219.98
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,272.44,172.84
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,216.61,127.76
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,153.4,81.83
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,99.47,53.27
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,63.74,48.1
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,63.46,48.08
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,63.17,48.03
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,55.28,41.71
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,53.1,40.16
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,49.55,37.27
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,45.84,34.09
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,39.74,28.72
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,33.41,22.89
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,22.58,12.43
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.28,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,26.7,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,81.63,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,191.22,147.5
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,290.9,238.19
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,374.54,310.38
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,464.31,384.54
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,541.43,445.5
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,616.85,502.33
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,681.64,548.17
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,746.93,592.9
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,796.31,626.42
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,844.5,658.65
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,881.13,681.61
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,915.5,702.79
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,935.88,713.45
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,960.21,726.92
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,974.64,733.93
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,985.77,738.85
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,992.36,741.57
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,995.54,742.15
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,990.35,736.14
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,981.73,728.06
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,968.2,718.31
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,951.36,706.47
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,927.18,688.37
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,910.71,675.67
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,787.53,586.48
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,663.06,491.0
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,406.7,305.32
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,162.98,120.46
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,349.23,262.11
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,515.96,383.09
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,488.82,362.66
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,462.19,343.11
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,481.88,358.11
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,484.13,355.66
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,426.95,308.6
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,375.64,265.28
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,322.18,219.75
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,269.83,175.39
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,211.61,128.72
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,162.56,93.43
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,113.34,66.52
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,79.58,61.1
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,76.27,58.72
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,72.58,55.97
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,69.88,54.01
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,66.98,51.82
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,60.55,46.52
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,53.71,40.69
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,45.86,33.76
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,36.14,24.99
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,25.26,14.5
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.48,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.91,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.75,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,7.46,0.26
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,13.18,5.3
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,20.23,11.38
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,27.3,17.4
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,34.82,23.7
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,42.35,29.9
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,24.23,14.62
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.16,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,37.53,25.44
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,69.06,51.19
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,73.1,54.16
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,77.14,57.13
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,67.83,49.45
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,58.53,41.82
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,76.38,55.94
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,94.58,70.17
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,62.21,44.28
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,30.19,18.62
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,61.85,43.88
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,93.84,69.15
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,129.31,97.08
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,164.56,124.57
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,207.58,157.46
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,249.97,189.37
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,196.52,148.31
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,143.98,107.73
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,225.34,170.46
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,304.47,230.09
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,438.54,331.93
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,552.81,415.72
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,357.94,271.59
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,174.96,132.13
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,151.86,114.62
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,129.23,97.11
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,220.22,167.76
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,301.78,229.5
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,261.53,199.71
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,235.2,180.73
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,169.59,130.2
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,103.37,78.28
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,140.1,104.91
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,158.31,129.28
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,134.21,109.37
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,106.53,86.21
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,92.64,74.62
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,78.63,62.76
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,64.86,50.95
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,50.97,38.84
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,37.94,27.37
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,24.67,15.54
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,14.51,6.14
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.38,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,17.21,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,44.65,0.56
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,149.48,114.13
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,239.09,193.43
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,310.23,254.7
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,384.74,316.76
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,355.55,291.5
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,303.39,247.0
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,288.39,232.48
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,253.22,201.67
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,388.83,310.54
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,529.72,419.41
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,701.63,551.06
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,869.01,673.72
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,900.63,693.61
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,929.69,712.16
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,956.8,727.84
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,980.94,741.36
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,989.47,743.52
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,994.7,743.56
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,989.01,736.28
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,988.63,732.83
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,975.52,722.34
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,959.09,709.81
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,943.49,696.58
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,915.1,674.87
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,884.87,653.77
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,852.16,631.03
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,816.32,604.91
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,778.22,577.32
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,735.36,545.8
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,690.87,512.62
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,644.21,476.5
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,596.04,438.62
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,544.98,398.66
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,493.32,357.26
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,439.44,313.22
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,385.5,268.17
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,324.23,217.63
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,270.15,172.4
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,215.52,128.19
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,162.65,89.69
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,111.44,61.56
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,72.96,55.09
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,64.37,48.2
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,62.91,47.18
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,60.83,45.82
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,58.6,44.29
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,54.57,41.04
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,50.33,37.47
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,43.62,31.59
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,36.62,25.22
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,24.16,13.72
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,12.59,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,15.87,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,41.57,4.49
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,142.34,107.73
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,226.96,181.21
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,314.06,254.68
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,424.14,343.46
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,495.46,398.82
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,569.73,454.37
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,640.15,505.16
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,721.02,561.32
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,771.29,593.35
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,820.45,623.97
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,864.08,650.4
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,905.97,675.23
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,932.95,689.76
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,957.24,702.53
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,969.05,707.47
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,984.86,715.23
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,990.44,717.82
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,992.65,718.46
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,988.93,713.98
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,981.79,707.49
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,967.87,698.19
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,950.67,686.88
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,927.12,671.77
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,900.66,654.76
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,870.1,634.72
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,837.11,613.01
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,799.4,588.0
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,760.07,560.49
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,717.83,530.23
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,674.25,498.44
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,627.62,463.85
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,580.56,428.14
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,531.08,389.76
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,481.42,350.26
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,431.01,309.36
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,375.8,264.27
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,324.14,221.2
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,273.87,179.38
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,225.9,141.53
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,181.85,110.35
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,136.33,84.68
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,101.45,78.51
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,102.97,80.09
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,103.02,80.43
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,97.27,76.12
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,91.15,71.4
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,83.1,64.92
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,76.93,59.8
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,62.08,47.04
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,46.75,33.59
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,30.38,18.72
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,25.66,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,70.68,18.02
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,181.36,140.24
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,273.03,220.62
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,353.34,288.73
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,438.79,358.5
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,510.26,414.78
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,584.48,471.18
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,640.75,511.75
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,697.11,551.46
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,755.08,590.72
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,805.3,623.55
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,838.32,642.71
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,868.82,659.94
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,899.04,677.5
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,926.7,693.17
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,938.98,698.36
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,947.92,701.49
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,956.9,705.45
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,962.72,707.71
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,958.41,702.22
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,950.9,694.51
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,940.24,686.23
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,926.44,675.96
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,919.4,669.76
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,906.24,658.98
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,876.45,638.65
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,844.27,616.84
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,701.52,512.54
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,565.22,409.83
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,534.69,388.59
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,505.31,367.57
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,452.48,329.79
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,410.54,299.65
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,425.73,311.22
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,439.63,320.59
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,416.63,300.56
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,382.32,268.51
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,327.13,229.06
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,298.25,212.44
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,261.48,184.72
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,225.97,159.14
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,202.11,145.11
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,171.11,134.91
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,157.03,124.07
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,142.37,112.61
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,115.86,91.42
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,90.41,70.73
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,82.01,63.98
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,75.69,58.73
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,61.47,46.54
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,46.82,33.68
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,29.56,18.17
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.2,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,4.09,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,7.9,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,21.59,11.59
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,35.88,23.93
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,54.55,39.71
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,72.73,54.84
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,93.47,71.74
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,113.89,88.0
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,60.56,44.2
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,15.86,7.41
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,134.02,103.7
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,264.56,205.54
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,174.13,133.66
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,105.83,78.95
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,158.81,120.25
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,212.42,160.85
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,516.57,389.98
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,772.96,565.73
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,703.48,511.77
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,616.54,448.72
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,529.62,386.38
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,430.99,314.91
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,581.59,422.85
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,721.62,517.25
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,656.38,471.2
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,602.43,433.79
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,728.36,526.68
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,825.7,595.97
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,743.17,535.32
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,666.9,479.93
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,652.12,470.83
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,636.53,460.24
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,610.31,443.69
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,576.04,419.98
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,527.19,383.93
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,478.43,346.89
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,415.47,299.97
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,375.52,271.85
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,340.35,244.18
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,304.03,215.34
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,262.73,185.42
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,237.58,169.08
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,186.93,131.65
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,131.54,103.56
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,118.66,93.66
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,104.76,82.68
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,99.09,78.43
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,93.05,73.75
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,84.04,66.29
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,77.0,60.3
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,62.84,48.1
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,48.23,35.22
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,32.27,20.68
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.94,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
