Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,11.18,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,29.35,7.96
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,102.54,77.96
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,170.61,137.41
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,243.4,199.33
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,332.09,271.94
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,400.0,325.81
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,470.56,379.82
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,530.74,423.25
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,592.34,466.21
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,644.56,501.85
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,714.6,548.84
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,755.4,574.27
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,794.8,598.49
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,827.14,617.26
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,857.56,634.51
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,882.87,648.36
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,905.87,660.59
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,917.86,666.14
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,929.47,671.47
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,932.67,670.98
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,932.61,668.55
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,875.64,627.65
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,818.83,587.17
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,856.39,614.22
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,885.24,634.02
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,855.95,613.75
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,824.41,592.46
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,678.93,490.23
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,550.0,397.19
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,487.02,353.88
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,432.74,315.6
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,482.97,352.53
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,518.59,377.2
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,485.38,352.81
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,452.06,328.29
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,413.02,299.26
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,374.52,270.11
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,336.34,237.48
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,293.92,199.7
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,245.09,160.93
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,196.1,124.42
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,161.42,107.98
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,150.45,118.88
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,138.14,109.3
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,125.08,99.02
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,115.83,91.93
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,106.01,84.24
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,94.0,74.34
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,81.5,63.81
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,66.15,50.69
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,50.28,36.8
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,32.68,21.0
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,13.03,0.0
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,7.73,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,14.98,1.82
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,64.55,46.51
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,122.13,95.71
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,169.58,135.81
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,217.49,175.27
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,262.99,211.59
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,309.61,247.62
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,308.27,243.36
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,287.16,224.16
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,333.45,259.03
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,397.76,306.08
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,325.19,248.93
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,253.89,192.83
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,257.04,194.76
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,260.3,196.51
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,255.69,192.51
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,251.34,188.81
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,327.71,245.0
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,389.45,288.75
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,357.24,264.51
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,313.98,232.78
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,284.68,211.59
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,256.08,190.7
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,287.28,213.42
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,317.78,234.98
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,344.66,253.87
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,373.59,273.99
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,307.18,226.34
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,245.3,181.66
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,221.05,164.54
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,197.2,147.26
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,129.72,96.15
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,62.34,43.89
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,50.26,34.55
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,38.2,25.07
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,31.06,19.39
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,23.94,13.7
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,47.01,32.39
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,70.1,51.12
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,96.14,72.09
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,120.55,91.74
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,118.68,90.68
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,116.62,93.71
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,82.83,65.49
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,45.93,34.16
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,39.71,29.0
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,33.5,23.76
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,27.74,18.77
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,22.0,13.71
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,16.26,8.62
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,10.53,3.49
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,6.14,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.37,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.32,1.15
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,36.37,24.31
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,61.35,46.34
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,106.51,85.57
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,144.95,118.63
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,157.09,128.4
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,155.81,126.69
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,217.92,177.8
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,267.79,217.66
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,324.61,262.34
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,399.81,320.02
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,401.46,319.16
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,420.23,331.61
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,528.17,412.98
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,617.84,477.98
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,592.24,455.04
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,564.95,431.74
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,546.71,416.78
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,512.0,390.01
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,492.66,374.25
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,473.59,358.69
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,389.77,296.2
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,300.34,228.73
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,294.6,224.06
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,288.89,219.19
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,303.27,229.88
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,317.14,240.09
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,352.75,266.02
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,383.57,288.0
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,308.66,232.6
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,238.73,180.35
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,267.52,202.39
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,294.98,222.99
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,301.55,228.38
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,312.72,237.23
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,336.63,254.64
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,343.61,258.58
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,308.88,232.36
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,287.28,216.36
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,253.18,191.17
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,221.81,168.38
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,183.75,140.96
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,158.74,128.83
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,117.52,94.81
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,73.47,57.77
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,63.67,49.71
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,53.89,41.51
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,44.56,33.48
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,35.26,25.34
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,26.41,17.53
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,17.59,9.64
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,10.98,3.57
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.38,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.27,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,2.99
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,43.62,29.99
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,79.4,60.94
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,117.24,93.48
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,155.28,125.64
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,154.41,124.24
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,140.5,111.83
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,106.38,83.07
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,76.28,57.65
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,65.93,48.95
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,55.74,40.4
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,92.29,69.93
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,130.62,100.35
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,133.11,101.81
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,135.68,103.4
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,141.15,107.31
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,146.63,111.21
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,147.39,111.61
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,148.17,112.04
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,281.9,214.84
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,408.11,307.76
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,356.36,267.97
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,297.58,223.51
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,328.46,245.93
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,365.43,272.19
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,381.91,284.07
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,397.25,295.18
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,455.92,338.23
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,509.76,376.94
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,350.43,261.63
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,198.96,148.57
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,309.19,231.69
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,411.02,305.57
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,375.52,279.94
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,342.0,256.03
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,340.45,254.84
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,336.19,251.21
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,329.11,242.62
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,308.86,222.4
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,269.61,191.88
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,231.77,163.81
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,163.02,108.44
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,80.14,61.97
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,76.38,59.23
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,73.11,56.82
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,70.85,55.23
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,68.4,53.43
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,62.11,48.14
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,55.38,42.34
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,48.5,36.38
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,39.76,28.55
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,28.31,17.99
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,16.49,2.57
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.78,0.0
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,21.14,11.59
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,33.52,22.37
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,49.87,36.35
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,66.42,50.28
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,45.45,32.69
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,27.31,17.38
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,48.57,35.03
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,69.91,52.44
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,116.36,90.1
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,164.31,128.13
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,150.42,116.24
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,137.38,105.21
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,147.04,112.42
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,156.71,119.55
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,165.89,126.26
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,175.05,132.89
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,200.24,152.16
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,225.23,171.08
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,254.65,193.21
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,283.69,214.83
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,375.26,283.07
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,453.43,339.74
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,460.6,343.63
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,466.95,347.24
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,500.34,371.41
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,530.91,393.17
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,512.06,379.38
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,493.57,366.11
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,506.11,375.73
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,516.63,383.5
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,493.4,365.92
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,470.2,348.4
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,485.69,361.28
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,484.89,358.32
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,434.25,316.85
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,383.46,274.45
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,332.68,231.42
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,276.11,184.0
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,241.79,161.83
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,231.69,162.1
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,163.52,108.6
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,86.43,67.45
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,95.77,75.63
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,104.0,82.84
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,97.11,77.47
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,89.74,71.63
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,80.43,63.83
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,70.59,55.4
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,60.93,46.98
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,47.73,35.24
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,32.66,21.52
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,17.81,3.97
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.64,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,7.02,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,16.27,7.76
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,25.54,15.95
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,37.04,25.93
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,48.57,35.78
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,61.35,46.59
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,74.58,57.62
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,123.25,98.14
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,172.91,138.52
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,266.44,214.33
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,347.27,277.7
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,377.34,299.25
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,406.89,320.22
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,284.98,224.19
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,159.62,123.57
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,248.73,193.81
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,356.36,275.67
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,277.37,213.91
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,193.14,148.01
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,309.66,237.43
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,416.04,315.8
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,421.12,318.67
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,425.73,321.66
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,468.01,352.0
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,507.84,379.89
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,501.09,374.8
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,493.75,369.52
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,350.15,263.8
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,212.44,159.83
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,371.77,280.9
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,514.88,384.4
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,485.63,362.46
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,457.36,341.94
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,457.99,342.46
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,443.67,331.18
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,371.08,277.82
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,310.67,234.18
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,260.84,197.69
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,224.37,171.13
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,218.81,167.05
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,200.36,152.93
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,182.23,139.81
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,164.4,133.29
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,158.04,128.51
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,151.66,123.66
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,135.6,110.8
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,119.13,97.37
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,101.66,82.8
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,83.79,67.54
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,66.49,52.41
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,48.84,36.68
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,32.23,21.57
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,14.98,3.16
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,7.73,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.34,1.23
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.18,5.51
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,18.46,10.15
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,23.76,14.74
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,23.77,14.75
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,23.78,14.71
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,22.91,13.87
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,22.04,13.03
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,26.03,16.33
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,30.03,19.61
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,38.47,26.51
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,46.92,33.35
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,58.5,42.78
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,70.11,52.16
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,93.18,70.81
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,116.65,89.59
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,119.37,91.55
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,122.08,93.52
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,166.96,128.95
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,211.66,163.25
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,374.08,286.87
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,524.97,395.14
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,736.25,550.31
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,896.99,659.24
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,738.39,544.71
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,581.73,429.09
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,633.41,468.16
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,675.22,497.39
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,472.69,352.7
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,298.34,223.64
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,287.6,216.23
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,276.99,208.11
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,303.72,228.1
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,332.64,249.23
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,288.7,216.44
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,256.87,192.93
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,250.53,188.95
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,232.01,175.52
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,219.38,166.53
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,195.92,149.2
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,191.93,145.12
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,178.33,144.3
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,142.89,115.54
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,110.1,88.52
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,101.13,81.47
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,91.56,73.72
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,73.66,58.5
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,55.11,42.47
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,48.66,36.8
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,40.45,29.35
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,29.42,19.18
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,18.03,5.53
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,50.95,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,148.11,94.42
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,243.11,194.46
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,342.14,279.08
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,206.91,170.61
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,29.95,19.77
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,47.23,34.46
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,64.56,48.78
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,106.46,83.14
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,149.31,117.33
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,143.8,112.05
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,138.98,107.52
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,169.34,130.94
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,199.7,153.75
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,214.92,165.02
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,230.07,176.24
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,256.51,195.71
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,282.7,214.7
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,361.06,272.22
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,423.06,316.17
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,739.92,548.55
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,987.85,710.27
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,974.44,698.27
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,957.78,687.35
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,937.58,673.58
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,914.27,657.89
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,884.12,638.55
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,851.56,617.66
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,814.9,593.97
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,776.42,568.95
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,734.71,540.26
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,691.43,509.46
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,644.95,474.74
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,597.5,438.6
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,547.91,400.9
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,497.81,361.73
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,445.97,320.31
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,388.08,273.35
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,334.44,229.03
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,281.73,184.95
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,229.38,141.88
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,179.04,103.45
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,129.62,72.37
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,75.19,57.52
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,67.85,51.66
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,67.29,51.41
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,65.49,50.19
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,63.54,48.82
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,59.39,45.5
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,55.0,41.85
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,48.56,36.25
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,40.42,28.95
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,29.39,18.93
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,18.01,5.9
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,21.74,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,58.52,34.22
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,147.22,114.54
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,222.92,179.3
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,175.65,141.16
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,112.63,88.1
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,108.6,84.56
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,105.21,81.24
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,156.26,122.67
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,223.27,175.6
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,278.53,218.22
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,333.99,259.98
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,366.97,283.47
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,399.51,306.35
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,540.84,412.04
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,683.3,513.65
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,662.75,494.37
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,622.47,462.87
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,657.19,486.79
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,706.03,519.38
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,515.47,383.35
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,319.65,238.59
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,260.54,195.12
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,203.0,151.79
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,378.1,282.49
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,541.46,397.66
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,638.17,466.89
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,714.04,520.29
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,601.6,439.78
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,501.92,367.73
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,482.88,354.74
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,464.21,341.51
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,362.49,267.97
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,271.54,201.2
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,372.39,276.23
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,469.37,343.89
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,432.12,314.94
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,395.18,286.32
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,351.31,249.6
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,305.18,209.2
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,265.06,183.78
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,244.55,176.05
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,198.27,138.32
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,137.12,99.22
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,125.58,99.23
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,120.02,95.04
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,113.58,90.23
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,110.98,88.55
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,99.76,79.49
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,88.09,69.8
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,72.32,56.31
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,56.0,42.02
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,38.03,26.03
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,17.93,6.23
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,8.64,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,16.74,5.7
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,45.01,30.79
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,72.94,54.71
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,116.92,91.68
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,153.6,122.12
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,283.61,229.71
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,424.31,341.24
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,454.34,361.32
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,482.2,379.73
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,549.29,429.18
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,617.57,478.12
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,521.35,401.83
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,418.93,320.73
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,516.0,392.69
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,594.44,448.61
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,473.07,356.87
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,335.31,252.12
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,270.05,203.44
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,223.33,167.91
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,203.41,152.4
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,183.87,137.16
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,182.03,135.67
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,180.17,134.14
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,175.11,130.21
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,170.06,126.31
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,221.25,165.02
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,271.46,202.41
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,410.84,305.25
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,536.67,394.29
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,616.81,456.28
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,673.76,499.54
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,629.25,466.37
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,583.91,432.41
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,450.11,333.15
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,366.41,271.34
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,371.61,274.71
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,377.62,277.26
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,339.83,247.58
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,309.67,223.04
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,275.51,193.87
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,225.01,152.93
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,193.98,133.47
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,155.17,113.91
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,118.66,93.55
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,97.1,76.04
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,92.57,72.71
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,87.74,69.05
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,81.79,64.19
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,75.55,58.93
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,66.22,50.93
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,53.46,39.73
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,37.13,25.15
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,20.29,8.1
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
