Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,43.95,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,135.71,88.63
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,223.07,175.39
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,315.04,254.2
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,390.54,316.96
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,470.84,381.02
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,278.92,227.36
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,62.78,46.14
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,73.24,54.56
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,83.97,62.92
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,94.69,71.15
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,105.38,79.27
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,115.58,86.9
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,125.75,94.43
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,107.07,79.5
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,89.01,65.12
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,94.11,68.84
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,99.19,72.51
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,103.79,75.96
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,108.37,79.39
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,111.56,81.58
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,114.72,83.75
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,113.78,82.95
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,112.82,82.15
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,223.17,166.37
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,332.44,247.47
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,277.04,206.2
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,222.76,165.7
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,187.45,138.82
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,152.71,112.25
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,170.17,125.59
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,187.19,138.52
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,303.96,226.15
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,411.84,304.72
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,458.8,340.02
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,492.61,361.42
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,426.5,310.67
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,387.75,282.59
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,343.33,249.7
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,314.47,228.73
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,268.85,196.13
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,241.39,178.17
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,181.6,124.62
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,99.84,67.2
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,104.07,81.56
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,123.92,98.35
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,114.69,91.19
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,104.99,83.55
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,93.15,73.79
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,80.83,63.41
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,66.96,51.58
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,52.61,39.04
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,38.17,26.06
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,21.76,9.48
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,11.82,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,25.96,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,72.94,45.81
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,157.98,123.02
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,233.24,187.78
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,309.36,252.13
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,410.53,333.84
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,391.1,317.07
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,382.07,307.67
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,301.45,240.8
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,199.85,156.45
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,292.92,229.95
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,372.04,290.37
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,453.2,350.67
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,516.48,396.54
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,540.52,412.87
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,563.64,428.61
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,570.02,430.6
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,575.0,431.73
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,588.39,440.6
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,600.92,448.83
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,704.87,523.08
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,789.76,581.88
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,796.63,586.63
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,790.63,583.24
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,557.4,414.97
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,325.23,240.74
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,329.0,244.05
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,326.08,241.92
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,341.44,253.11
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,355.93,263.63
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,358.4,265.42
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,360.33,266.85
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,380.96,282.1
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,398.85,295.11
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,437.39,323.39
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,461.01,339.21
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,431.49,315.81
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,389.28,282.28
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,353.06,254.76
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,313.7,225.51
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,274.16,195.77
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,249.29,178.27
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,201.27,141.69
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,157.87,115.12
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,142.32,112.97
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,134.01,106.56
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,127.09,101.43
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,124.76,100.04
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,109.63,87.6
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,94.05,74.55
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,75.93,59.18
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,58.72,44.21
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,38.66,26.51
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,17.63,6.88
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.1,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,4.09,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,7.9,0.0
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,18.03,8.88
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,28.19,17.55
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,39.7,27.23
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,51.23,36.76
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,147.36,116.77
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,243.56,194.73
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,158.11,124.37
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,73.47,54.14
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,61.93,44.67
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,50.42,35.23
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,107.46,80.64
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,167.67,127.48
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,154.73,116.95
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,142.32,106.97
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,185.05,139.77
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,227.82,171.98
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,193.61,145.46
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,160.36,119.73
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,168.93,125.96
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,177.39,132.02
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,208.71,155.67
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,239.66,178.81
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,383.65,286.04
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,515.61,380.77
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,458.05,338.41
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,403.0,298.2
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,381.21,281.88
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,360.16,266.02
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,392.13,289.56
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,421.3,310.69
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,407.18,300.46
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,393.09,290.34
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,387.29,286.19
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,380.09,280.83
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,329.55,243.98
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,282.6,209.79
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,248.64,184.91
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,226.5,168.84
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,206.11,153.87
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,186.25,139.27
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,181.16,135.12
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,181.29,136.15
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,167.52,132.59
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,155.63,123.43
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,139.94,111.25
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,123.87,98.54
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,106.52,84.52
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,88.78,69.84
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,71.28,55.03
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,53.43,39.59
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,36.73,24.83
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,18.51,7.71
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,7.28,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,14.08,4.28
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,40.56,26.98
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,68.81,50.77
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,114.32,88.79
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,152.79,120.56
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,70.92,53.5
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,5.28,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,5.72,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,6.16,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,69.05,50.24
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,136.86,103.94
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,120.87,90.92
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,105.78,78.76
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,152.35,115.48
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,199.37,152.11
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,209.26,159.39
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,219.1,166.69
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,480.57,367.68
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,727.13,545.28
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,732.81,547.04
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,736.8,548.95
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,665.8,496.13
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,608.72,453.02
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,755.41,562.94
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,872.41,647.33
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,844.88,627.23
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,815.25,606.89
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,731.84,544.5
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,654.92,485.99
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,589.93,438.54
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,535.75,398.38
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,511.9,380.55
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,487.97,362.38
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,454.18,337.14
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,421.82,312.85
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,415.43,305.8
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,399.86,288.29
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,341.68,245.21
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,318.73,231.42
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,277.67,201.4
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,241.87,176.28
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,208.15,154.26
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,170.26,128.44
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,163.23,129.63
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,149.46,118.82
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,137.66,109.78
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,125.44,100.23
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,108.78,86.75
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,94.59,75.04
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,76.25,59.48
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,57.55,43.27
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,38.09,26.11
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,17.62,7.32
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,21.38,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,61.41,38.66
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,135.03,104.4
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,208.55,167.35
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,141.11,112.42
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,58.27,42.51
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,96.54,74.03
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,135.24,105.4
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,70.29,52.09
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,15.86,7.33
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,68.16,49.73
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,123.91,94.16
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,275.11,214.27
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,420.93,325.7
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,444.03,341.6
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,466.5,357.22
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,337.23,257.71
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,202.81,152.97
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,210.76,158.93
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,218.62,164.65
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,225.5,169.35
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,232.26,173.95
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,289.48,216.66
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,345.94,258.06
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,309.89,230.52
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,274.65,203.82
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,282.53,209.49
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,290.11,214.87
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,258.9,191.63
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,228.25,168.81
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,258.09,190.88
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,286.97,211.82
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,316.91,233.43
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,347.49,255.09
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,370.43,271.11
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,389.11,283.51
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,380.25,275.96
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,375.1,270.35
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,341.55,238.98
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,293.18,192.5
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,240.58,149.68
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,188.05,109.06
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,159.38,98.1
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,147.5,104.09
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,105.01,81.52
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,68.8,52.08
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,67.1,51.03
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,65.24,49.77
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,60.44,45.86
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,55.31,41.57
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,49.74,36.91
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.57,30.64
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,32.38,21.49
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,21.88,10.77
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,33.87,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,94.71,63.49
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,190.49,149.49
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,280.59,225.86
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,192.0,154.45
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,86.49,65.57
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,104.52,80.32
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,122.42,94.61
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,113.85,87.16
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,106.75,80.96
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,146.94,112.65
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,187.41,143.91
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,194.93,148.93
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,202.57,154.08
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,213.78,162.26
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,224.98,170.42
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,397.02,301.19
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,573.01,428.24
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,605.13,448.78
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,635.94,468.71
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,726.71,532.51
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,798.92,581.99
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,771.78,560.8
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,743.53,539.53
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,677.31,492.3
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,622.26,452.42
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,752.26,550.8
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,847.97,619.84
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,811.51,594.76
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,773.31,568.99
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,731.62,539.41
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,688.55,508.3
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,642.89,474.71
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,596.27,439.67
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,546.92,401.8
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,497.29,362.75
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,446.83,322.19
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,397.87,281.95
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,347.55,240.5
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,291.5,194.46
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,241.27,153.1
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,192.93,115.56
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,145.88,84.39
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,101.6,64.46
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,83.52,64.17
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,82.4,63.51
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,80.26,62.1
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,77.56,60.18
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,71.36,55.11
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,64.82,49.63
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,57.12,43.08
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,49.11,36.02
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,36.85,25.1
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,24.96,13.2
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,12.93,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,27.81,14.61
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,81.21,60.75
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,141.78,112.13
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,192.03,154.5
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,244.41,197.56
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,390.9,316.63
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,553.4,442.19
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,630.11,496.91
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,717.82,557.8
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,617.55,479.51
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,477.0,370.11
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,417.17,322.18
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,336.28,257.76
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,309.18,236.4
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,266.98,203.43
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,425.07,322.97
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,584.16,436.92
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,427.46,320.8
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,279.69,209.27
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,361.66,269.77
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,429.05,317.65
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,361.37,267.88
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,287.57,213.49
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,547.63,406.7
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,766.32,558.57
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,812.52,593.54
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,832.96,609.55
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,804.65,589.3
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,766.93,562.94
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,726.71,534.38
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,685.03,504.28
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,639.27,470.72
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,592.77,435.9
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,441.69,325.53
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,345.07,254.87
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,376.74,275.54
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,395.25,280.31
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,338.98,239.57
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,315.35,227.0
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,281.99,199.08
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,243.67,167.9
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,174.13,111.62
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,94.44,57.8
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,75.77,57.95
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,76.01,58.41
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,73.94,57.02
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,71.69,55.44
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,68.74,53.21
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,64.07,49.41
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,56.35,42.81
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,48.33,35.7
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,36.43,24.97
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,24.97,13.49
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.18,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,13.62,5.47
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,21.11,11.93
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,29.95,19.42
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,38.8,26.8
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,29.51,19.04
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,20.25,11.28
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,14.97,6.83
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,9.69,2.41
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,114.11,87.84
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,230.34,177.64
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,435.04,331.15
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,628.09,463.52
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,781.09,569.67
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,927.77,666.32
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,942.48,675.88
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,954.11,684.86
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,961.68,691.65
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,966.16,696.38
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,961.76,695.29
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,954.17,692.07
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,943.2,684.84
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,929.13,675.7
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,911.67,664.81
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,897.79,656.31
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,869.66,636.57
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,839.11,615.37
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,804.22,590.83
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,767.4,564.94
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,727.2,536.08
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,685.51,505.74
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,640.52,472.64
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,596.16,439.19
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,546.7,401.3
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,497.77,362.84
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,446.92,322.18
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,395.87,280.3
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,344.24,237.26
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,293.47,194.52
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,241.61,151.54
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,190.8,111.58
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,141.74,78.52
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,95.18,57.14
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,66.78,50.46
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,66.55,50.5
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,64.74,49.28
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,62.77,47.91
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,61.68,47.12
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,60.67,46.31
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,52.79,39.6
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,45.39,33.07
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,34.95,23.71
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,24.16,13.04
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,18.53,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,45.91,28.32
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,111.11,85.18
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,166.91,133.05
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,219.97,177.75
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,290.76,235.08
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,228.68,183.43
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,147.91,115.75
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,426.94,342.92
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,706.99,551.7
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,537.38,420.2
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,344.74,268.17
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,401.96,311.62
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,477.77,366.64
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,312.68,240.54
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,162.43,122.65
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,156.34,117.69
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,150.43,112.68
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,156.86,117.51
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,163.23,122.28
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,331.1,249.19
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,490.74,363.85
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,287.93,215.36
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,92.11,66.27
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,79.08,56.18
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,66.09,45.99
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,78.15,55.32
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,90.13,64.58
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,93.59,67.24
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,97.02,69.92
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,82.76,59.05
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,68.56,48.17
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,60.58,41.98
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,52.55,35.74
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,51.17,34.78
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,49.8,33.83
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,47.09,31.75
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,44.39,29.67
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,39.91,26.25
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,35.44,22.81
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,62.96,44.88
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,90.17,66.67
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,127.05,96.07
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,159.5,122.19
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,143.93,115.54
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,139.94,112.67
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,128.58,103.8
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,122.2,99.01
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,108.51,87.68
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,94.44,75.81
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,77.31,61.04
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,61.28,46.92
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,41.91,29.74
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,21.94,11.5
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,11.37,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,36.91,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,112.15,77.76
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,190.94,150.25
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,275.5,221.58
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,294.78,237.66
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,312.41,251.21
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,209.87,168.12
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,95.09,72.51
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,280.1,222.68
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,467.23,362.19
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,636.54,483.71
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,805.59,596.4
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,842.53,615.03
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,877.5,633.93
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,774.54,562.73
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,654.18,477.73
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,590.94,434.34
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,544.42,400.59
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,361.66,270.43
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,195.03,146.05
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,237.71,178.41
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,280.02,209.08
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,526.89,389.28
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,750.82,539.19
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,785.44,559.2
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,819.38,580.38
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,779.37,553.67
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,738.62,527.08
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,697.82,499.62
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,658.36,472.78
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,641.4,462.58
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,621.92,450.05
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,596.4,432.86
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,572.9,416.41
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,526.84,383.93
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,481.65,351.32
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,431.41,314.32
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,382.64,278.87
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,357.49,258.21
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,326.47,231.98
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,184.81,131.3
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,75.38,54.29
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,134.65,100.4
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,182.18,137.76
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,102.94,80.62
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,7.93,1.09
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,7.04,0.38
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,4.83,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.51,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.63,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.88,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
