Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.45,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.88,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.63,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.38,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,6.58,0.0
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,8.78,1.73
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,14.07,6.17
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,19.37,10.57
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,56.12,40.94
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,94.71,72.16
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,330.68,264.35
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,571.72,447.33
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,430.28,336.18
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,267.66,207.35
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,338.31,261.72
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,391.28,301.12
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,342.64,262.66
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,280.64,214.35
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,360.43,274.57
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,424.09,321.23
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,573.88,431.44
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,716.41,531.49
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,853.76,632.89
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,953.44,699.45
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,881.12,646.25
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,793.85,578.82
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,830.14,608.48
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,845.31,619.1
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,741.53,543.32
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,645.43,470.25
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,616.52,450.25
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,587.82,429.68
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,567.93,415.84
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,545.36,399.62
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,530.68,390.38
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,508.58,372.52
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,403.56,295.44
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,351.13,259.98
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,331.79,237.71
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,301.5,201.27
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,240.77,150.93
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,189.06,109.62
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,138.88,74.84
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,91.04,51.71
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,64.26,48.76
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,62.64,47.62
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,55.16,41.56
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,53.43,40.35
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,50.42,37.88
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,47.21,35.18
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,42.91,31.5
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,38.46,27.49
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,30.24,20.04
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,21.64,11.6
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,10.76,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,25.7,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,70.92,48.03
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,116.03,90.54
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,161.65,130.44
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,200.88,163.57
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,239.92,195.46
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,333.83,271.41
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,417.19,336.64
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,488.1,389.46
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,561.25,442.22
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,735.91,570.1
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,875.11,664.36
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,907.0,682.58
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,936.56,700.21
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,841.2,632.96
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,690.21,519.43
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,722.05,541.8
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,752.32,561.57
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,676.62,504.82
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,583.91,436.1
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,722.1,536.62
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,852.0,626.26
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,542.42,407.34
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,229.69,172.23
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,604.05,460.44
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,908.34,667.87
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,768.83,566.79
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,621.77,456.28
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,619.82,455.91
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,615.96,453.27
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,608.8,448.62
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,601.1,443.3
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,558.57,412.42
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,518.27,383.08
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,359.36,268.45
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,216.75,162.72
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,315.77,236.59
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,394.77,291.29
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,346.18,255.35
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,297.05,220.57
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,274.63,198.02
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,238.13,163.86
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,208.14,144.59
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,172.76,125.06
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,145.74,116.77
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,132.87,106.57
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,120.4,96.57
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,107.26,85.89
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,94.68,75.53
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,81.55,64.49
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,68.16,53.1
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,54.28,41.0
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,40.23,28.49
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,25.76,14.97
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,13.18,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,76.55,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,210.88,153.79
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,297.77,239.37
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,394.08,321.71
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,470.3,384.66
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,550.83,447.17
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,414.99,337.83
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,216.36,173.15
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,278.45,222.87
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,358.71,284.46
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,288.17,226.64
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,217.99,169.02
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,231.58,178.85
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,245.12,188.4
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,386.22,297.27
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,530.14,403.93
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,657.87,496.93
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,767.02,574.15
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,762.79,568.64
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,756.47,562.46
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,588.0,440.07
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,424.28,317.6
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,595.24,445.6
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,755.15,559.77
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,583.11,434.88
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,420.51,313.99
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,587.12,439.9
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,728.1,542.14
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,714.06,531.62
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,695.85,518.82
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,701.04,527.26
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,691.83,523.97
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,564.06,425.3
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,468.66,350.59
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,477.26,357.53
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,482.08,359.77
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,428.95,319.19
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,383.08,284.61
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,289.03,215.51
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,215.51,162.69
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,214.87,162.4
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,213.14,161.2
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,197.84,145.81
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,179.4,131.95
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,124.25,98.84
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,87.94,68.89
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,83.89,65.9
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,79.13,62.23
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,67.1,52.14
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,53.97,40.97
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,49.2,36.9
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,44.24,32.44
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,34.21,23.42
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.95,14.41
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.6,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,21.74,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,63.21,42.01
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,112.71,87.27
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,162.96,130.78
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,211.77,172.22
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,262.26,213.93
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,476.18,388.27
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,687.22,547.11
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,741.73,583.67
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,794.9,619.19
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,835.22,644.45
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,879.49,672.1
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,916.78,694.54
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,951.9,715.28
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,977.06,730.21
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,988.35,735.88
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,1003.99,743.62
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,1016.52,749.33
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,994.42,733.7
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,942.09,695.62
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,927.45,682.59
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,909.76,667.42
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,578.34,433.33
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,244.37,181.94
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,490.39,367.71
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,713.08,526.36
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,747.8,550.86
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,777.22,572.11
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,799.15,593.02
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,803.49,599.2
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,762.27,570.54
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,719.24,538.61
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,672.76,503.75
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,625.08,467.24
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,575.16,427.93
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,524.41,387.08
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,472.0,344.21
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,419.66,300.37
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,366.2,255.27
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,313.27,210.09
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,259.58,164.47
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,198.11,115.09
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,146.85,79.73
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,99.58,56.68
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,80.07,61.79
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,99.8,78.53
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,94.87,74.82
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,89.59,70.78
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,79.41,62.49
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,68.63,53.51
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,58.63,45.08
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,48.14,35.95
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,36.73,25.7
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,24.87,14.51
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,12.57,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,85.22,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,229.73,168.26
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,323.96,260.5
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,428.27,349.42
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,506.89,414.0
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,589.68,478.25
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,655.1,525.79
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,717.38,569.0
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,772.71,604.65
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,827.52,638.69
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,871.33,665.96
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,913.45,691.68
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,947.6,710.28
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,969.11,720.23
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,892.39,666.53
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,778.73,582.25
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,922.33,683.78
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,1038.97,756.82
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,1042.9,756.7
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,1043.38,755.46
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,1038.35,749.75
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,1029.81,742.0
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,1015.81,732.02
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,998.41,720.0
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,975.79,704.74
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,950.03,687.54
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,919.99,667.61
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,887.35,645.98
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,850.37,620.52
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,811.37,593.67
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,769.25,565.54
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,725.3,534.17
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,678.39,500.0
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,630.13,464.03
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,579.13,425.02
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,527.34,384.37
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,474.38,341.78
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,421.65,298.31
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,367.16,253.19
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,313.2,207.84
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,259.46,162.69
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,206.92,120.63
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,145.71,77.14
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,95.62,51.75
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,63.06,47.34
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,62.08,46.73
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,60.53,45.71
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,53.56,40.08
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,50.85,37.91
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,47.99,35.53
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,44.09,32.3
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,40.07,28.77
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,32.73,22.17
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,25.12,14.71
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,12.42,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,68.73,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,192.77,138.97
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,281.2,222.63
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,383.94,307.81
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,461.32,370.01
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,542.7,431.82
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,608.66,478.11
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,676.11,523.3
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,731.06,557.26
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,785.76,589.85
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,830.93,617.45
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,869.64,640.43
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,905.08,661.69
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,938.24,681.33
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,963.24,695.14
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,985.43,707.26
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,904.35,652.68
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,801.67,578.67
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,920.04,661.84
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,1009.99,716.49
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,1006.01,710.66
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,998.68,703.96
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,844.47,602.66
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,658.39,471.63
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,815.74,587.18
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,926.14,660.85
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,804.88,577.7
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,681.0,488.22
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,747.47,540.22
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,793.16,573.74
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,752.66,546.46
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,710.46,516.89
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,665.65,485.13
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,619.49,451.53
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,570.18,414.55
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,520.18,376.02
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,468.82,335.54
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,417.39,293.83
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,364.9,250.8
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,305.52,202.08
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,252.65,158.18
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,201.36,117.43
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,150.82,81.97
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,102.57,57.2
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,69.39,52.14
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,67.63,50.91
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,59.76,44.66
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,58.25,43.67
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,55.8,41.74
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,53.22,39.63
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,48.36,35.63
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,43.31,31.26
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,35.26,24.09
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,25.76,15.14
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,59.42,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,174.21,123.61
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,258.97,201.93
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,353.2,279.3
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,438.11,346.86
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,525.68,413.58
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,591.18,460.81
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,658.17,507.63
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,715.43,546.63
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,772.76,584.85
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,792.62,596.68
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,808.22,605.94
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,867.55,643.87
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,920.9,676.8
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,902.12,662.58
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,861.59,633.15
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,868.35,634.71
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,871.83,633.8
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,766.73,558.75
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,660.6,482.17
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,776.38,562.92
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,884.55,634.22
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,780.47,561.09
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,679.33,490.07
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,755.55,544.24
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,819.93,588.22
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,611.04,443.69
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,412.82,301.28
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,613.72,452.05
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,775.76,565.9
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,735.82,536.68
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,694.55,507.54
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,650.55,476.08
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,605.72,443.25
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,558.56,408.58
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,511.05,372.59
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,461.89,333.66
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,413.5,294.4
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,357.49,249.37
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,308.03,208.54
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,258.45,167.66
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,210.92,130.09
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,164.24,97.41
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,120.28,74.13
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,106.42,83.27
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,119.22,94.16
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,101.13,79.64
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,81.79,63.88
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,76.11,59.29
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,70.12,54.31
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,61.89,47.38
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,53.31,39.89
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,41.23,29.18
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,29.64,18.33
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.18,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,54.53,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,162.73,115.8
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,245.14,192.39
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,335.98,267.34
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,412.23,327.95
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,499.99,393.89
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,566.44,442.35
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,634.48,490.2
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,691.76,529.04
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,749.16,567.11
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,794.71,596.57
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,839.05,624.95
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,875.15,646.78
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,903.44,663.36
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,929.42,677.95
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,952.73,690.79
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,969.05,699.16
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,982.35,705.72
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,988.41,709.2
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,991.25,710.8
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,904.78,653.05
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,794.02,574.03
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,888.23,643.54
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,943.82,680.75
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,924.08,666.43
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,901.4,650.86
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,873.33,632.75
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,843.01,613.11
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,809.16,591.02
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,773.66,567.69
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,734.61,540.64
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,694.0,511.43
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,650.61,479.66
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,606.03,446.31
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,559.07,410.32
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,508.26,370.72
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,458.46,330.99
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,410.64,291.97
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,352.34,249.75
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,325.33,233.87
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,275.11,187.57
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,207.32,126.34
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,181.24,116.72
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,181.75,129.85
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,121.98,95.25
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,84.9,65.18
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,82.54,63.64
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,79.94,61.84
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,74.35,57.45
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,68.66,52.86
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,61.13,46.54
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,53.29,39.71
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,41.22,29.05
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,28.69,17.53
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,15.2,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,67.61,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,189.38,135.5
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,274.98,216.47
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,374.75,299.2
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,452.26,361.92
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,534.01,424.57
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,598.22,471.78
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,663.95,518.57
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,718.7,555.1
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,773.37,590.65
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,811.93,613.93
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,853.96,639.28
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,761.24,572.03
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,639.51,479.63
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,817.15,608.27
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,966.85,704.77
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,971.16,703.17
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,983.4,708.23
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,989.42,710.75
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,992.18,711.39
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,988.62,706.77
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,981.77,700.27
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,969.18,691.7
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,953.36,681.24
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,933.96,667.69
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,911.48,652.27
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,883.03,633.93
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,852.14,614.02
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,817.53,590.75
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,781.06,566.18
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,741.61,540.25
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,700.43,511.11
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,656.03,479.11
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,610.38,445.45
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,518.47,376.88
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,462.02,334.57
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,445.25,320.56
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,412.45,290.5
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,360.94,248.16
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,309.98,205.69
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,250.79,157.2
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,201.0,117.57
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,151.4,82.58
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,104.07,57.55
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,64.02,47.7
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,65.29,48.97
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,63.81,48.04
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,62.18,46.96
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,61.06,46.16
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,59.97,45.32
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,54.22,40.51
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,46.75,34.04
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,37.5,25.84
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,27.96,16.92
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,44.22,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,127.15,89.25
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,220.49,172.91
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,307.69,246.26
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,384.1,309.03
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,465.86,373.66
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,531.09,423.81
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,598.67,473.54
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,432.45,342.42
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,233.9,181.55
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,538.68,422.12
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,814.79,620.93
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,635.11,484.98
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,394.91,300.26
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,685.68,520.55
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,935.65,693.0
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,949.65,697.75
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,960.53,702.42
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,961.1,701.51
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,966.45,703.96
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,962.04,699.05
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,954.43,692.27
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,943.83,684.74
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,930.13,675.32
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,909.6,661.51
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,893.12,650.49
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,859.25,627.65
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,830.01,608.0
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,764.4,557.91
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,704.95,512.03
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,670.26,488.01
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,635.41,463.44
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,593.76,433.84
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,552.99,404.46
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,524.25,383.2
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,493.09,359.46
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,459.12,332.58
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,410.46,293.0
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,360.33,255.52
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,331.18,235.76
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,282.46,193.05
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,225.9,143.61
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,182.25,113.23
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,142.34,91.73
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,109.91,85.41
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,106.54,82.99
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,111.08,87.21
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,118.38,93.73
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,96.58,75.86
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,82.45,64.18
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,74.59,57.67
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,62.81,47.55
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,47.5,34.18
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,31.75,20.01
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,16.9,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
