Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,42.82,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,124.19,86.59
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,200.68,157.17
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,297.97,238.52
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,374.27,301.18
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,455.83,365.66
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,506.24,404.3
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,557.45,442.43
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,588.21,462.43
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,615.95,479.76
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,572.34,443.97
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,541.06,416.98
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,638.69,488.71
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,759.18,572.97
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,750.22,562.27
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,720.8,538.73
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,803.49,595.19
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,868.98,638.28
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,870.98,636.87
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,870.15,634.17
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,852.68,619.48
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,833.04,603.63
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,850.94,615.17
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,865.59,624.28
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,830.09,598.62
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,793.55,572.57
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,757.45,547.67
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,725.14,525.12
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,689.83,500.09
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,655.62,475.71
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,632.35,459.84
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,608.15,443.02
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,546.01,398.4
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,497.2,363.03
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,450.66,329.61
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,407.8,298.69
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,415.33,303.06
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,407.81,294.05
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,368.48,260.78
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,316.84,216.71
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,274.95,187.85
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,255.74,178.91
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,217.42,149.35
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,164.07,112.55
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,122.24,95.43
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,103.3,80.31
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,99.11,77.33
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,94.61,74.02
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,87.31,68.15
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,79.6,61.8
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,69.89,53.72
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,61.5,46.47
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,46.85,33.66
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,31.8,20.1
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.35,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,46.54,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,133.59,93.42
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,228.37,179.2
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,318.41,255.63
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,402.0,324.68
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,498.36,400.94
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,565.57,451.11
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,634.45,500.44
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,575.5,452.18
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,494.65,386.44
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,561.41,435.88
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,629.48,484.51
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,786.3,597.08
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,915.36,681.7
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,940.36,694.04
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,962.65,705.27
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,978.43,712.52
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,979.83,710.51
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,984.84,712.22
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,986.67,711.97
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,983.74,707.71
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,977.52,701.51
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,965.1,692.57
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,949.49,681.73
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,928.89,668.08
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,905.35,652.6
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,876.89,633.92
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,846.12,613.72
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,812.19,590.17
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,776.58,565.49
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,736.98,538.69
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,695.82,509.31
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,596.37,434.91
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,523.93,379.72
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,488.71,354.58
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,454.68,329.82
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,430.28,311.45
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,403.18,290.36
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,373.28,265.87
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,325.64,226.77
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,283.61,194.06
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,244.84,164.96
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,199.94,131.4
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,152.53,100.9
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,128.07,99.8
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,139.38,109.37
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,122.72,96.35
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,98.74,77.1
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,94.26,73.64
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,83.1,64.46
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,70.75,54.21
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,57.96,43.31
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,44.35,31.45
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,30.35,18.88
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,15.59,0.22
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,39.93,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,119.36,82.64
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,198.29,155.35
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,298.45,239.46
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,200.08,160.57
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,73.56,54.77
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,79.42,59.59
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,85.65,64.49
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,104.45,79.27
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,123.13,93.71
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,154.19,118.09
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,185.29,142.17
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,199.98,152.79
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,214.67,163.32
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,263.23,199.75
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,329.78,248.67
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,355.91,266.59
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,381.5,283.98
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,397.62,294.95
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,413.25,305.56
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,431.83,317.71
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,449.69,329.22
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,437.29,320.0
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,425.07,311.05
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,489.97,357.07
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,551.46,399.47
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,725.03,528.81
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,847.34,615.58
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,738.85,536.62
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,628.77,454.07
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,548.24,397.45
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,476.58,346.13
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,486.72,354.36
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,496.73,361.76
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,490.07,357.11
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,483.81,351.76
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,430.37,312.5
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,393.36,285.4
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,356.03,251.98
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,306.52,204.31
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,254.87,161.09
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,204.74,120.75
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,173.45,106.84
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,179.53,125.04
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,108.34,83.81
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,64.42,48.02
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,62.92,47.09
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,61.25,45.97
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,58.99,44.22
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,56.61,42.3
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,51.54,38.09
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,46.25,33.49
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,37.11,25.43
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,28.73,17.61
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,14.5,0.28
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,27.05,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,80.01,53.34
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,154.32,119.4
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,243.8,194.06
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,320.05,257.21
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,402.43,323.24
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,483.65,386.12
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,552.63,438.24
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,618.88,486.54
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,687.1,534.48
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,742.59,571.45
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,790.07,602.06
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,837.86,632.41
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,884.3,661.35
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,911.58,677.85
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,936.41,692.77
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,952.9,701.47
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,973.85,713.25
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,980.66,716.4
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,984.29,717.68
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,984.86,716.0
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,970.97,704.96
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,959.66,696.57
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,945.18,686.2
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,927.26,672.64
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,906.27,657.18
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,879.18,638.49
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,849.66,618.42
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,815.64,594.37
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,779.82,569.14
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,741.09,542.65
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,700.68,513.3
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,656.7,480.93
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,611.5,447.04
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,564.07,410.82
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,515.93,373.21
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,466.52,333.78
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,417.03,293.36
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,359.51,246.92
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,308.35,204.41
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,257.0,161.72
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,207.16,121.86
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,157.9,86.73
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,110.9,60.91
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,71.6,53.49
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,63.8,47.3
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,62.6,46.61
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,61.28,45.79
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,58.28,43.52
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,55.07,41.01
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,50.34,37.08
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,45.4,32.79
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,37.49,25.77
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,27.99,17.05
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,14.11,0.52
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,46.72,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,134.45,93.37
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,229.78,180.01
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,320.77,256.82
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,404.8,326.19
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,501.89,402.96
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,569.12,453.87
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,638.06,504.19
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,701.76,548.21
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,766.19,591.49
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,810.99,619.6
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,854.55,646.38
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,888.24,666.17
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,925.27,688.07
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,950.09,701.27
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,972.15,712.68
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,977.85,713.57
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,991.74,720.1
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,997.0,722.2
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,999.02,722.4
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,996.21,718.42
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,990.09,712.46
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,977.22,703.46
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,961.13,692.5
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,940.45,677.28
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,916.76,660.21
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,888.48,641.54
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,857.75,621.25
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,823.3,598.43
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,787.0,574.28
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,747.36,547.58
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,706.02,517.75
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,662.07,485.47
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,616.78,451.55
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,568.57,414.76
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,519.61,376.52
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,469.14,336.24
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,419.07,295.35
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,367.62,252.64
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,309.35,204.5
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,257.79,161.68
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,207.67,121.59
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,158.38,86.43
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,111.34,60.55
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,71.23,52.97
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,63.76,47.07
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,62.57,46.38
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,61.25,45.56
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,58.97,43.91
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,56.57,42.08
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,51.92,38.32
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,47.07,34.19
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,37.88,26.1
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,29.51,18.31
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,14.89,1.22
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,59.06,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,173.97,122.14
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,260.31,205.05
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,356.62,286.46
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,448.92,362.12
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,545.03,437.04
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,611.29,485.48
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,679.1,533.21
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,739.26,573.89
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,795.64,610.73
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,839.82,637.95
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,882.45,663.62
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,918.95,684.69
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,943.16,697.31
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,966.53,709.1
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,987.1,719.0
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,1003.07,726.23
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,1015.93,731.54
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,1021.0,733.12
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,1022.71,732.73
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,1017.93,727.22
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,1009.77,719.77
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,996.78,710.52
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,980.44,699.29
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,958.94,683.48
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,934.33,665.83
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,904.58,646.03
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,872.3,624.63
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,836.99,600.28
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,799.66,574.64
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,758.84,547.8
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,716.22,518.34
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,670.96,485.78
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,624.3,451.52
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,574.84,414.47
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,524.53,375.83
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,472.85,335.16
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,420.96,293.29
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,367.86,249.64
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,315.16,205.73
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,262.14,161.92
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,210.19,120.53
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,159.05,84.15
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,100.11,49.68
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,56.78,40.95
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,55.91,40.43
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,54.88,39.84
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,53.78,39.18
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,51.36,37.38
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,44.61,31.9
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,40.98,28.98
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,37.21,25.77
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,31.51,20.75
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,25.63,15.21
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,12.59,0.43
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,52.74,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,160.34,111.13
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,244.38,191.06
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,338.07,269.54
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,415.83,333.11
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,505.6,403.14
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,572.25,452.42
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,640.53,500.87
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,696.46,537.87
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,752.35,573.68
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,798.57,602.59
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,843.64,630.09
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,880.4,650.16
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,909.75,664.99
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,936.23,677.98
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,960.03,688.87
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,977.62,694.8
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,992.24,698.73
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,998.79,697.59
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,990.47,687.45
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,989.64,682.07
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,985.54,674.6
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,973.71,667.94
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,958.65,659.49
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,937.01,646.67
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,912.44,632.0
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,884.91,616.62
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,855.04,599.56
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,821.6,579.98
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,786.38,558.95
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,747.89,534.5
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,707.75,507.42
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,664.28,477.41
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,619.48,445.65
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,571.98,410.8
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,523.81,374.5
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,469.67,333.21
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,419.01,293.13
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,367.13,251.11
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,316.05,209.06
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,265.1,167.42
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,215.94,128.6
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,167.03,93.89
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,112.8,62.03
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,72.72,54.34
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,73.48,55.22
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,71.71,54.09
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,69.75,52.79
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,67.87,51.4
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,65.08,49.17
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,58.54,43.87
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.73,38.12
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,41.52,29.16
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,30.95,19.54
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,15.64,2.2
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,40.25,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,118.32,80.39
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,197.36,153.91
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,297.19,237.1
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,375.25,300.97
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,459.04,366.93
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,524.31,415.76
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,592.04,464.0
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,660.75,511.14
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,722.83,552.09
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,679.76,517.72
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,617.04,468.52
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,606.58,456.93
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,591.81,442.06
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,653.88,484.97
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,715.83,526.26
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,704.08,513.97
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,689.74,500.71
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,701.84,508.05
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,712.26,514.11
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,710.41,511.16
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,693.75,498.72
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,840.97,604.67
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,949.73,677.44
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,805.42,578.72
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,648.67,466.3
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,729.13,524.69
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,796.18,571.35
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,658.28,475.15
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,533.83,386.73
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,581.76,423.18
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,622.12,452.36
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,557.95,406.04
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,507.78,369.77
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,519.67,380.35
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,514.71,375.31
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,451.33,326.71
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,409.82,295.49
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,366.91,258.96
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,313.07,210.86
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,262.09,168.17
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,212.21,127.77
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,163.82,92.48
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,110.35,60.43
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,67.62,50.64
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,66.18,49.68
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,64.77,48.81
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,63.21,47.79
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,59.56,44.88
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,55.65,41.67
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,50.97,37.78
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,46.08,33.54
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,37.11,25.62
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.74,17.86
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.48,1.89
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,54.82,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,161.89,111.56
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,245.26,191.94
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,337.27,269.01
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,419.8,335.86
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,503.84,401.21
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,569.47,448.85
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,636.8,495.89
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,693.56,533.71
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,750.59,570.65
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,795.18,597.35
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,833.61,619.32
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,869.57,639.68
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,903.49,658.42
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,929.72,672.82
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,953.3,685.5
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,812.83,588.38
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,629.22,455.94
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,829.47,597.22
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,981.55,691.45
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,980.01,685.93
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,975.21,680.2
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,895.05,628.22
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,785.59,552.05
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,863.4,609.16
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,907.49,637.59
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,792.25,560.1
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,673.14,475.09
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,738.04,525.44
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,782.31,557.5
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,669.7,477.58
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,576.03,409.0
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,520.29,371.0
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,464.8,332.58
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,470.89,337.38
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,462.15,330.92
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,449.15,320.04
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,415.65,290.68
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,364.58,249.28
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,314.26,207.87
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,263.47,166.32
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,214.15,127.22
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,165.95,92.87
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,112.51,61.29
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,70.37,52.21
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,70.03,52.18
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,68.82,51.5
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,67.47,50.69
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,64.75,48.59
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,61.86,46.29
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,56.64,42.11
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,49.54,36.13
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,40.4,28.18
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,30.97,19.6
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,15.64,2.67
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,47.61,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,133.06,90.61
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,232.01,181.91
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,325.3,260.62
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,401.88,323.04
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,490.22,391.51
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,557.37,441.01
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,626.32,489.48
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,684.27,527.36
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,742.52,564.11
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,788.64,591.62
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,833.66,617.58
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,870.2,637.14
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,899.38,651.44
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,926.36,665.86
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,950.72,678.45
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,967.56,684.82
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,981.41,689.34
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,988.09,691.49
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,991.56,691.85
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,978.67,681.6
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,974.33,676.92
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,962.79,669.87
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,948.08,660.99
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,869.61,609.47
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,771.16,540.22
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,760.61,534.3
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,748.01,526.27
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,774.22,548.05
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,782.26,555.58
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,661.48,470.3
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,556.28,393.72
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,596.27,426.42
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,615.76,441.77
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,568.56,406.64
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,520.63,370.46
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,470.96,332.15
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,420.69,292.25
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,354.5,245.47
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,332.39,233.74
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,278.94,185.08
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,209.21,121.86
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,159.79,86.54
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,112.55,59.96
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,68.6,50.55
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,61.04,44.61
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,59.72,43.81
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,58.27,42.88
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,55.52,40.83
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,52.59,38.56
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,48.16,35.01
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,43.54,31.1
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,36.44,24.83
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,29.05,17.97
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,14.1,1.99
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
