Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,54.44,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,160.6,109.0
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,246.77,193.04
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,341.09,272.67
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,424.49,340.94
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,509.73,407.9
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,575.09,455.95
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,642.12,503.37
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,698.73,541.54
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,755.51,578.71
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,800.77,606.61
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,839.86,629.7
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,876.13,650.76
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,910.32,670.16
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,936.12,683.81
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,959.25,695.7
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,975.34,703.02
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,977.12,701.24
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,984.09,704.83
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,987.87,706.47
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,985.86,703.12
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,980.57,697.85
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,969.05,690.17
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,954.32,680.57
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,936.49,667.69
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,915.54,652.9
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,791.75,567.91
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,656.94,469.32
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,738.56,532.13
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,787.76,568.48
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,748.71,542.23
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,707.91,513.56
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,663.8,481.91
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,618.37,448.59
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,570.6,413.51
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,522.02,376.76
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,439.52,315.27
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,398.26,285.86
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,366.04,256.44
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,314.68,208.5
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,263.82,166.5
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,214.61,127.24
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,165.94,92.27
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,112.22,60.27
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,68.78,50.84
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,68.7,51.11
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,67.06,50.07
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,65.25,48.87
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,62.82,47.01
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,60.26,44.97
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,54.96,40.71
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,48.1,34.93
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,39.31,27.21
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,30.23,18.93
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,15.25,2.76
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,51.59,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,154.99,104.14
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,241.67,189.2
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,335.86,269.47
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,424.97,342.86
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,518.17,416.36
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,585.01,465.68
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,653.57,514.38
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,714.38,555.7
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,771.26,592.97
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,815.83,620.42
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,858.98,646.33
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,897.12,668.62
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,933.31,689.31
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,947.4,694.83
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,969.06,705.54
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,985.05,712.81
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,998.05,718.24
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,1003.89,719.19
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,1006.44,718.22
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,1003.58,714.31
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,997.36,708.45
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,984.84,700.17
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,969.03,689.91
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,946.24,673.87
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,920.46,656.02
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,892.4,637.81
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,861.84,617.95
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,827.51,595.79
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,791.35,572.3
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,752.18,546.43
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,711.27,517.62
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,666.77,484.64
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,621.03,450.17
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,529.63,382.68
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,472.57,340.32
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,452.52,324.3
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,423.3,297.32
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,371.54,254.55
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,320.28,211.71
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,260.81,163.19
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,210.4,122.83
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,160.39,86.75
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,112.61,59.53
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,68.57,50.55
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,62.28,45.63
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,61.02,44.88
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,59.63,44.01
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,58.01,42.91
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,56.35,41.71
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,51.7,37.98
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,46.84,33.88
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,37.83,25.99
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,29.47,18.33
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,14.86,2.68
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,50.46,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,152.24,101.55
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,240.22,187.77
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,335.62,268.17
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,427.18,342.94
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,522.77,417.6
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,482.87,384.55
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,421.16,334.1
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,482.51,379.15
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,545.32,423.23
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,518.01,398.12
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,465.82,355.53
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,496.28,376.08
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,525.93,395.38
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,564.03,421.39
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,601.1,446.37
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,710.48,523.21
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,818.59,596.33
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,735.64,535.72
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,650.97,474.13
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,855.32,621.96
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,1002.0,716.77
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,855.37,617.28
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,672.48,484.61
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,744.53,535.98
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,805.45,577.58
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,792.69,569.66
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,777.76,560.63
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,719.22,520.02
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,663.99,481.39
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,597.5,434.82
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,541.41,394.97
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,589.5,434.43
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,616.0,455.48
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,569.08,419.06
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,521.45,381.6
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,443.52,322.5
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,404.37,293.89
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,360.97,262.65
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,315.04,230.21
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,266.61,195.83
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,214.48,159.1
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,168.46,110.33
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,119.66,66.6
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,86.41,65.87
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,107.02,83.07
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,117.28,91.96
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,117.73,92.83
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,104.7,82.48
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,91.05,71.41
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,76.75,59.53
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,61.88,46.86
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,48.7,35.26
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,32.91,21.24
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,17.08,4.09
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.19,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,15.85,5.29
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,35.14,22.49
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,54.8,39.14
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,81.88,61.79
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,108.81,83.97
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,180.22,142.68
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,243.5,193.68
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,237.4,186.92
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,229.73,178.97
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,279.88,217.85
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,330.18,256.09
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,387.85,299.07
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,464.17,354.72
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,412.81,314.43
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,379.2,287.43
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,502.48,379.45
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,606.43,454.61
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,620.34,462.9
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,633.03,470.77
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,708.6,523.72
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,765.8,562.87
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,702.63,515.96
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,629.83,462.76
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,374.81,279.42
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,120.83,87.62
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,95.16,68.17
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,69.65,48.51
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,157.95,116.32
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,244.53,181.36
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,221.06,163.66
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,197.96,146.4
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,169.05,124.64
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,140.58,103.09
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,206.31,153.0
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,268.82,199.65
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,201.07,149.07
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,133.51,98.08
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,111.43,81.52
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,89.47,64.84
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,140.36,104.39
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,186.84,140.17
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,151.56,113.5
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,116.68,86.92
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,119.29,93.49
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,121.92,96.0
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,73.47,56.26
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,19.38,10.86
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,16.28,8.28
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,13.19,5.66
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,10.54,3.4
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,7.9,1.12
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,5.7,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,14.25,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,35.92,19.01
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,95.74,71.5
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,145.5,114.05
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,197.41,157.55
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,251.92,202.06
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,284.3,227.27
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,315.6,250.97
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,532.02,419.43
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,740.26,567.86
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,669.72,513.52
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,576.78,441.62
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,440.05,337.35
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,298.13,226.26
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,443.25,335.37
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,570.44,426.17
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,614.0,454.99
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,674.26,495.06
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,728.88,531.86
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,782.05,567.02
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,792.37,572.24
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,800.65,576.43
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,736.02,529.95
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,661.39,476.78
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,716.24,515.25
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,756.45,542.63
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,742.16,532.58
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,726.16,521.7
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,721.49,518.91
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,712.22,512.85
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,691.46,498.64
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,668.95,483.04
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,616.53,446.34
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,566.0,410.56
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,542.09,392.96
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,514.82,372.16
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,470.13,338.15
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,417.22,295.28
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,366.22,253.27
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,315.95,211.27
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,269.56,177.24
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,246.02,163.27
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,218.6,147.67
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,191.28,134.62
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,116.36,89.79
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,67.86,50.58
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,66.55,49.84
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,65.1,48.93
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,62.68,47.18
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,60.12,45.23
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,54.83,40.87
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,48.04,35.05
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,39.63,27.64
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,30.96,19.68
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,15.62,3.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,57.56,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,164.28,106.23
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,252.94,197.19
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,352.2,280.24
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,436.05,348.21
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,525.21,416.38
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,590.23,462.65
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,656.95,508.08
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,713.9,544.01
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,767.27,576.16
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,699.5,526.05
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,602.53,452.25
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,776.54,574.62
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,923.16,666.61
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,937.52,671.06
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,959.35,681.67
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,975.2,688.46
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,988.0,693.47
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,993.53,695.52
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,995.8,695.79
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,993.24,691.85
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,987.33,686.06
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,975.61,678.28
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,960.61,668.64
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,892.58,623.65
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,808.14,562.55
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,806.38,562.11
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,801.56,558.94
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,801.56,563.02
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,786.12,554.84
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,747.0,530.31
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,706.19,503.1
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,662.49,472.98
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,617.52,441.16
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,551.16,392.14
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,505.04,357.6
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,453.53,320.06
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,403.2,283.93
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,376.24,262.97
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,332.65,228.57
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,289.95,193.7
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,241.86,154.77
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,196.27,122.36
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,152.14,95.65
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,110.76,84.16
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,104.52,79.52
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,88.89,67.33
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,70.79,52.94
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,67.13,50.22
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,63.2,47.19
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,56.31,41.64
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,49.47,35.93
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,40.0,27.68
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,30.19,18.86
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,15.23,3.18
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,38.12,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,108.65,67.06
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,189.16,145.86
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,286.13,226.53
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,359.98,287.08
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,438.74,349.19
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,504.33,398.13
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,572.42,446.64
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,629.91,483.77
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,696.31,525.2
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,744.46,553.21
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,791.65,579.48
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,830.06,599.42
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,866.69,617.56
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,895.74,633.73
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,922.39,648.43
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,940.36,657.18
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,955.49,664.34
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,964.41,669.89
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,962.67,669.08
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,903.29,629.98
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,831.27,579.99
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,889.72,622.71
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,933.5,652.23
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,918.45,643.0
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,900.1,632.25
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,873.52,615.83
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,844.49,597.85
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,750.12,532.36
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,658.41,466.43
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,662.25,470.77
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,656.72,467.9
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,368.03,267.87
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,101.04,70.98
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,139.83,100.68
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,177.32,128.95
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,122.64,88.09
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,67.56,46.45
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,54.6,36.7
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,41.67,26.85
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,66.98,46.58
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,91.91,65.98
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,143.58,105.25
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,187.25,138.71
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,174.7,137.06
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,158.71,124.95
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,143.53,113.32
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,127.71,100.97
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,112.41,88.83
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,96.58,76.0
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,80.82,62.94
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,64.61,49.16
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,48.6,35.2
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,32.16,20.66
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,17.14,4.41
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,50.79,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,148.06,91.9
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,236.3,183.73
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,328.41,262.19
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,410.68,329.53
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,495.03,395.72
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,560.85,443.97
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,628.46,491.55
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,686.25,530.24
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,744.32,567.92
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,789.91,595.91
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,834.4,622.59
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,865.6,639.88
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,899.96,659.14
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,927.44,675.44
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,952.31,690.09
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,969.17,698.25
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,983.02,704.61
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,979.17,699.82
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,983.69,700.68
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,982.45,697.92
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,977.92,693.27
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,966.69,685.93
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,952.25,676.69
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,934.32,665.3
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,913.3,651.99
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,886.16,634.42
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,856.53,615.25
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,822.72,592.37
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,787.1,568.25
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,748.53,542.97
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,708.26,514.7
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,664.43,483.27
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,619.39,450.28
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,572.37,415.08
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,524.59,378.4
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,470.37,336.26
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,421.73,297.27
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,370.91,255.91
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,320.9,214.56
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,270.97,173.5
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,215.58,129.64
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,188.78,120.93
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,204.31,146.19
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,123.41,95.14
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,75.74,56.82
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,74.12,55.86
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,72.31,54.7
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,69.08,52.31
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,65.64,49.66
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,58.45,43.73
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,51.67,37.93
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,41.88,29.38
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,31.73,20.22
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,16.02,3.73
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,45.9,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,137.1,82.49
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,225.56,173.4
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,316.57,249.47
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,393.95,312.29
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,483.42,381.44
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,550.66,430.68
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,619.75,479.09
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,677.26,517.58
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,735.0,555.2
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,781.83,585.23
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,827.59,614.13
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,863.26,634.67
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,896.89,653.7
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,918.65,664.43
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,943.74,677.36
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,833.92,601.31
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,699.37,503.8
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,661.32,477.33
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,639.54,460.79
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,831.02,595.95
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,983.71,693.77
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,961.17,677.55
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,947.27,668.45
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,928.83,655.55
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,907.39,640.85
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,814.97,578.4
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,714.24,506.18
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,759.41,541.9
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,784.7,561.47
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,746.44,536.05
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,706.6,508.51
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,663.9,478.4
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,619.96,446.68
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,573.46,412.36
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,523.35,374.62
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,477.13,338.55
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,427.05,298.63
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,369.63,253.07
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,318.29,211.01
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,266.85,168.5
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,216.72,128.31
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,166.82,92.14
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,119.11,64.42
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,66.02,48.46
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,64.71,47.61
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,63.59,46.99
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,62.35,46.25
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,59.41,44.07
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,56.27,41.64
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,51.63,37.93
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,46.78,33.84
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,38.95,26.94
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,29.5,18.4
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,14.86,3.05
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,54.42,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,155.33,92.37
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,247.83,191.47
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,343.57,271.82
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,426.55,338.12
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,511.45,402.5
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,578.56,450.69
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,647.46,498.18
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,704.79,536.11
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,762.25,573.09
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,808.48,601.17
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,848.42,624.56
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,885.24,645.57
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,919.96,664.99
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,946.84,678.72
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,971.02,690.72
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,987.97,698.69
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,990.57,697.85
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,997.38,701.34
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,1000.96,702.9
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,998.69,699.57
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,993.12,694.38
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,982.26,687.46
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,968.1,678.61
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,946.4,663.75
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,921.72,647.14
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,893.54,629.66
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,862.95,610.58
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,829.48,588.63
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,794.17,565.38
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,755.19,540.34
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,714.55,512.36
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,671.0,481.95
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,626.16,449.83
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,578.44,414.7
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,530.01,378.09
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,480.03,339.45
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,429.89,299.62
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,372.18,253.99
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,320.53,211.85
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,268.58,169.15
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,218.12,128.91
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,168.49,93.1
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,121.15,65.79
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,68.21,50.03
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,67.29,49.5
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,65.94,48.71
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,64.45,47.77
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,61.98,46.0
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,59.36,44.02
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,54.45,40.11
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,49.31,35.8
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,39.31,27.11
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,30.23,18.89
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,15.24,3.21
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
