Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,29.67,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,90.19,49.94
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,175.64,135.03
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,275.2,218.73
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,357.09,286.74
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,445.49,357.58
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,513.5,409.79
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,584.33,461.88
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,654.63,510.4
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,719.28,553.18
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,767.84,584.33
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,815.46,614.26
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,856.96,639.45
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,896.87,663.24
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,918.08,674.26
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,943.17,687.97
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,962.63,697.92
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,979.2,706.05
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,987.82,708.84
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,993.22,709.71
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,992.63,707.14
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,977.28,695.26
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,966.09,687.47
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,951.72,677.72
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,932.82,664.01
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,910.93,648.48
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,883.58,630.59
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,853.83,611.14
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,820.82,589.69
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,786.03,566.95
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,747.98,541.45
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,708.28,513.26
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,665.34,482.44
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,621.14,450.07
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,574.36,414.94
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,526.85,378.4
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,473.23,336.77
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,422.85,296.38
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,371.39,254.32
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,320.64,212.27
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,269.67,170.43
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,220.52,131.37
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,184.82,112.62
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,184.52,124.24
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,112.7,85.72
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,74.43,55.29
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,73.09,54.56
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,71.59,53.65
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,69.08,51.87
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,66.44,49.9
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,59.5,44.23
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,53.11,38.8
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,43.34,30.31
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,33.23,21.2
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,17.62,4.5
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,15.99,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,39.29,17.72
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,109.47,81.78
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,169.44,133.21
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,245.01,196.33
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,312.86,252.17
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,271.81,217.37
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,222.81,175.5
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,340.06,269.06
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,464.57,364.87
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,423.13,329.28
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,394.41,303.51
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,375.65,287.23
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,373.56,283.4
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,425.78,321.28
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,496.16,371.35
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,460.77,343.09
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,443.42,328.17
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,614.34,454.22
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,781.84,572.35
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,724.38,527.21
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,652.33,473.15
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,757.08,547.84
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,851.82,613.14
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,886.01,639.23
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,905.61,651.97
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,878.46,633.12
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,848.8,612.91
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,814.94,588.94
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,779.31,563.85
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,740.04,536.35
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,699.3,507.06
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,656.38,475.98
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,612.24,443.43
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,564.83,407.8
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,516.9,370.99
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,467.5,331.65
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,417.99,291.45
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,367.59,251.11
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,317.98,210.7
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,267.51,169.29
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,218.24,130.06
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,163.06,90.14
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,116.78,63.29
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,71.3,52.31
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,69.04,50.71
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,67.81,50.02
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,66.44,49.2
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,62.98,46.62
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,59.26,43.75
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,54.37,39.78
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,48.03,34.41
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,39.26,26.81
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,30.19,18.65
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.24,3.03
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,8.64,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,16.75,3.86
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,65.0,46.1
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,108.26,83.06
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,175.11,139.06
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,233.99,187.89
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,185.05,146.78
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,133.53,102.85
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,291.42,230.72
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,446.06,350.76
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,536.47,419.43
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,649.25,502.59
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,689.0,528.61
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,727.26,553.51
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,739.9,558.61
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,732.83,550.34
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,864.32,645.05
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,965.79,712.01
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,974.89,714.5
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,980.81,715.48
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,981.78,713.31
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,979.46,709.13
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,969.54,700.11
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,956.35,689.14
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,934.97,671.55
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,910.65,652.29
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,837.99,600.62
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,765.41,546.03
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,735.88,525.07
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,705.83,503.46
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,673.39,481.06
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,640.67,458.23
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,637.53,458.09
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,622.29,447.81
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,575.74,412.94
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,528.4,376.76
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,454.72,321.98
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,417.3,294.72
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,381.18,265.67
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,341.15,231.44
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,292.21,194.88
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,251.05,165.64
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,194.71,119.35
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,120.45,65.62
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,93.78,70.11
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,112.4,85.31
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,92.7,69.92
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,70.17,52.01
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,67.6,50.2
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,64.88,48.18
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,58.13,42.8
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,51.68,37.44
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,42.62,29.57
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,33.26,21.11
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,16.8,3.83
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,17.38,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,49.62,21.64
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,115.16,86.32
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,191.05,150.94
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,256.34,206.18
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,326.79,264.14
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,321.27,257.8
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,293.54,233.53
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,451.14,358.88
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,623.1,489.07
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,666.66,517.96
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,709.18,546.04
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,714.91,545.46
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,715.46,541.43
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,847.12,635.95
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,955.0,706.04
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,973.65,714.88
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,989.42,722.33
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,995.67,723.58
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,998.65,722.85
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,997.22,719.4
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,992.46,713.95
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,980.92,703.9
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,966.08,691.91
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,944.24,675.85
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,919.37,657.97
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,891.31,639.16
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,860.73,618.73
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,827.54,595.56
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,792.34,571.07
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,752.96,544.92
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,711.86,516.09
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,668.04,484.4
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,622.8,451.02
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,566.82,407.68
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,528.46,377.3
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,486.52,345.52
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,438.18,308.01
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,379.14,260.96
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,323.13,213.42
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,263.73,164.91
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,212.84,124.02
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,162.18,87.33
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,113.68,59.31
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,67.45,49.21
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,66.74,48.85
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,58.95,42.79
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,57.47,41.84
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,55.4,40.38
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,53.23,38.76
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,49.26,35.53
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,45.14,32.01
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,38.1,25.85
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,29.5,18.08
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,14.87,2.64
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,28.46,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,84.03,38.37
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,173.92,132.98
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,276.89,220.69
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,363.07,293.2
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,456.94,369.51
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,531.13,427.16
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,602.54,480.06
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,666.03,525.34
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,730.36,570.0
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,777.68,601.1
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,824.02,630.95
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,858.07,650.58
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,896.08,672.71
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,923.79,688.34
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,948.88,702.15
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,967.3,711.7
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,982.77,719.35
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,979.37,715.42
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,984.18,717.22
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,983.19,714.06
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,978.94,708.92
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,968.44,700.99
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,954.69,691.08
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,936.84,677.42
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,915.88,661.84
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,888.83,642.1
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,859.24,620.78
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,826.57,597.72
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,791.86,573.33
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,752.94,547.07
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,712.29,518.07
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,668.88,486.46
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,624.0,453.14
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,576.54,417.2
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,528.23,379.75
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,477.54,339.7
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,427.29,299.09
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,376.09,256.99
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,318.2,209.57
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,266.55,167.05
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,216.73,127.39
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,167.16,91.69
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,119.82,64.52
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,68.12,49.66
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,69.19,50.85
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,67.95,50.15
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,66.56,49.32
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,65.32,48.57
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,64.08,47.76
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,57.77,42.7
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,51.69,37.61
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,42.61,29.69
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.25,21.17
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.61,4.06
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,10.35,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,22.08,5.1
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,88.91,64.77
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,141.51,110.02
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,195.22,155.33
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,251.09,201.44
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,295.53,236.83
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,340.57,271.68
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,405.84,320.3
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,455.39,355.79
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,651.78,505.96
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,846.92,642.62
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,885.04,665.06
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,921.24,686.65
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,936.78,693.73
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,959.91,706.1
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,976.48,714.0
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,990.04,719.99
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,996.97,721.38
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,1000.6,720.76
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,998.3,716.73
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,992.64,710.68
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,981.15,702.2
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,966.34,691.71
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,943.61,675.01
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,917.87,656.5
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,890.33,638.02
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,860.26,617.88
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,825.93,593.66
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,789.78,568.29
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,750.68,542.11
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,709.9,513.16
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,666.09,481.48
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,621.14,448.34
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,573.93,412.88
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,525.9,375.96
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,476.07,336.84
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,426.29,296.84
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,368.63,250.97
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,317.09,208.74
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,265.71,166.46
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,216.02,126.89
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,166.57,91.35
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,119.36,64.33
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,67.68,49.19
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,68.53,50.09
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,67.26,49.37
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,65.85,48.52
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,63.47,46.83
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,60.95,44.96
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,56.12,41.14
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,49.54,35.66
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,40.79,28.05
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,31.76,19.86
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,16.03,2.99
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,28.4,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,83.9,32.58
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,177.1,134.56
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,282.83,223.97
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,368.94,295.92
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,462.64,371.48
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,313.17,251.05
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,122.01,92.89
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,188.68,145.91
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,245.12,189.33
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,262.77,201.52
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,279.99,213.27
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,506.21,386.19
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,721.29,541.2
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,846.5,628.3
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,959.02,700.36
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,977.85,709.02
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,982.91,709.28
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,990.63,712.63
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,995.1,713.97
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,993.65,710.52
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,988.91,705.14
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,977.91,696.99
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,963.61,686.88
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,943.72,672.22
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,920.75,655.72
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,894.0,638.23
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,864.62,619.03
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,830.86,595.65
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,795.07,570.95
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,755.85,545.11
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,714.86,516.6
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,670.9,483.96
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,625.57,449.8
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,577.83,414.19
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,529.22,377.05
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,478.41,337.39
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,427.84,296.97
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,376.29,255.54
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,317.86,208.43
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,265.71,165.6
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,215.16,125.41
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,164.8,89.25
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,116.62,61.75
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,72.31,52.9
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,66.05,48.08
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,64.65,47.24
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,63.09,46.26
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,61.3,45.04
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,59.43,43.7
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,54.95,40.16
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,48.87,35.09
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,40.45,27.76
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,31.78,19.87
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,16.04,2.81
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,15.37,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,36.63,9.5
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,112.04,82.96
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,189.34,148.55
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,251.36,200.66
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,316.93,254.18
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,371.88,297.46
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,428.88,340.86
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,548.23,431.12
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,656.03,508.94
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,641.58,493.31
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,600.54,458.89
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,463.93,353.6
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,320.3,241.0
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,340.13,254.82
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,359.65,267.84
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,451.21,334.29
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,559.85,410.38
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,601.25,437.6
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,641.38,463.76
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,733.64,527.16
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,818.98,583.94
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,617.23,443.55
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,410.33,295.07
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,570.72,409.56
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,717.88,508.87
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,733.22,519.3
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,744.54,527.59
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,710.01,502.6
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,675.82,478.06
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,629.57,445.77
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,586.18,415.32
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,600.27,426.07
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,599.95,426.03
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,563.84,402.38
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,519.77,371.09
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,470.24,332.69
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,420.16,292.91
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,369.24,251.69
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,319.06,210.52
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,269.3,170.07
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,214.33,127.14
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,165.92,92.62
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,119.93,66.37
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,95.67,71.86
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,114.87,87.56
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,121.15,93.09
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,117.83,90.93
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,91.79,70.19
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,69.77,52.39
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,62.67,46.74
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,55.28,40.58
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,44.83,31.5
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,34.87,22.43
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,17.95,3.6
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,13.85,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,32.66,6.27
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,120.23,89.25
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,208.36,164.02
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,282.01,225.8
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,361.32,290.36
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,245.32,196.15
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,109.73,83.26
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,124.72,94.95
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,139.79,106.35
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,156.82,119.17
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,173.94,131.87
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,320.63,245.59
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,475.08,359.73
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,528.09,396.26
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,580.75,432.15
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,597.8,441.58
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,613.51,450.19
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,704.14,512.65
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,775.64,560.48
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,693.21,499.38
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,596.68,429.08
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,644.12,462.68
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,688.83,493.32
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,722.85,515.49
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,743.08,528.42
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,729.48,519.1
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,714.23,508.85
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,753.2,540.82
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,778.85,562.51
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,680.71,490.01
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,592.85,424.67
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,613.62,442.35
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,613.57,443.26
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,567.04,408.43
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,520.03,372.6
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,470.99,334.47
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,422.43,295.79
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,372.83,256.15
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,317.61,211.81
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,279.65,185.15
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,263.68,177.89
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,200.52,126.87
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,130.85,76.56
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,93.94,70.83
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,98.68,74.96
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,95.34,72.68
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,91.74,70.17
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,89.43,68.49
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,90.58,69.58
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,79.6,60.77
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,68.26,51.34
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,53.98,39.02
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,37.58,24.57
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,20.03,4.33
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,11.01,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,25.87,2.3
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,112.18,82.4
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,185.26,145.07
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,278.81,223.15
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,368.92,296.97
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,454.46,364.21
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,529.03,421.23
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,599.23,473.69
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,671.98,525.91
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,731.56,566.68
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,783.1,600.86
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,828.23,629.95
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,871.95,657.67
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,903.05,676.11
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,931.77,692.85
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,952.85,704.57
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,964.3,709.83
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,975.02,714.24
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,982.55,716.61
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,983.24,714.79
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,980.62,710.95
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,971.24,703.74
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,958.58,694.52
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,936.69,678.06
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,911.9,659.84
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,885.33,641.68
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,856.27,621.89
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,823.48,598.32
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,788.98,572.96
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,750.14,545.15
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,709.95,516.04
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,666.62,484.4
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,622.46,451.6
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,575.93,416.48
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,529.03,380.34
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,480.03,341.91
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,425.57,298.73
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,374.89,257.54
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,325.2,216.68
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,275.08,175.96
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,226.94,138.12
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,179.52,104.47
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,134.84,79.1
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,94.51,70.9
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,94.73,71.52
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,92.98,70.53
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,89.95,68.47
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,85.56,65.23
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,80.94,61.69
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,72.35,54.81
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,65.07,48.72
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,51.48,36.97
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,38.29,25.11
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,19.97,3.89
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
