Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,19.56,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,53.38,7.49
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,155.42,116.69
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,244.21,193.95
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,347.26,280.13
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,445.85,360.69
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,304.42,245.48
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,122.15,93.55
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,241.36,190.28
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,370.06,290.5
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,485.93,378.81
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,588.6,454.88
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,749.22,573.48
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,901.28,677.14
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,929.24,692.32
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,954.55,706.22
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,972.66,715.22
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,987.78,722.29
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,983.93,716.53
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,988.33,716.52
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,987.41,713.39
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,983.2,708.27
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,972.72,700.39
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,958.96,690.5
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,941.58,677.22
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,921.02,661.99
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,893.84,643.61
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,864.06,623.56
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,830.66,600.06
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,795.1,575.15
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,755.36,548.37
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,713.87,519.01
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,669.56,485.78
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,623.76,450.95
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,575.74,414.65
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,526.85,376.84
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,476.07,336.84
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,424.92,295.57
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,372.25,252.92
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,320.03,209.91
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,268.15,167.03
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,209.04,120.39
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,157.74,83.58
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,108.59,55.84
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,66.12,47.94
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,60.98,43.99
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,59.67,43.21
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,58.23,42.3
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,56.92,41.46
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,55.61,40.55
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,51.36,37.19
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,46.95,33.49
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,37.85,25.59
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,29.5,17.94
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,14.89,1.08
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,30.85,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,85.84,8.91
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,199.8,150.16
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,298.38,236.14
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,394.64,316.5
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,496.95,398.58
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,565.27,450.34
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,635.75,501.76
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,699.29,545.36
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,759.92,585.45
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,806.13,615.24
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,851.05,643.64
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,888.66,666.57
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,914.36,681.13
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,940.15,695.2
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,963.23,707.38
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,979.74,713.98
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,993.17,718.6
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,999.83,721.91
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,1003.16,723.22
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,1000.08,718.96
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,993.6,712.65
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,982.72,703.34
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,968.47,692.01
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,942.56,673.21
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,913.53,652.52
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,886.63,634.7
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,857.22,615.2
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,823.14,591.51
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,787.24,566.6
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,748.81,540.82
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,708.7,512.16
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,665.06,480.5
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,620.2,447.34
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,573.65,413.03
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,526.28,377.15
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,472.15,334.9
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,422.24,294.78
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,370.93,252.87
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,320.4,211.11
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,270.01,170.04
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,214.48,126.71
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,165.74,92.12
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,119.44,66.14
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,80.17,59.13
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,82.09,61.05
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,80.4,60.04
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,78.52,58.87
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,75.81,56.97
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,72.64,54.6
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,65.25,48.58
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,57.55,42.08
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,47.73,33.54
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,35.49,22.57
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,18.28,2.09
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,39.29,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,112.72,3.55
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,222.93,167.51
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,332.6,263.02
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,417.38,334.0
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,507.86,406.0
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,576.83,457.94
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,647.99,509.46
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,705.78,548.49
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,763.75,586.43
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,806.01,612.72
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,851.69,640.9
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,887.62,662.15
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,921.33,681.71
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,947.8,695.57
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,960.88,700.49
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,976.77,705.92
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,989.52,709.29
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,996.89,712.4
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,1000.98,713.59
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,997.69,708.98
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,991.04,702.42
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,980.02,693.25
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,965.7,682.14
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,945.31,667.29
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,921.86,650.64
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,894.23,632.73
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,864.02,613.16
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,829.49,590.9
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,793.1,567.29
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,753.71,541.66
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,712.63,513.07
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,668.45,480.53
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,623.1,446.58
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,575.52,412.18
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,527.11,376.08
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,476.9,336.84
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,426.72,296.64
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,368.71,250.58
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,316.76,208.08
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,264.84,165.42
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,214.51,125.49
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,164.58,89.94
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,116.89,63.42
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,67.92,49.39
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,68.13,49.78
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,66.83,49.03
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,65.39,48.15
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,63.72,47.04
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,62.01,45.83
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,56.8,41.6
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,49.63,35.53
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,40.84,27.9
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,31.81,19.61
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,16.08,0.64
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,15.46,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,42.86,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,145.93,107.41
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,234.03,184.04
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,337.21,269.48
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,436.33,349.4
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,508.07,405.02
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,583.14,460.47
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,530.8,415.83
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,449.45,349.22
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,634.05,488.58
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,821.25,618.46
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,859.36,640.4
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,895.44,661.55
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,924.05,677.03
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,943.62,686.45
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,959.93,692.36
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,973.1,696.26
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,981.87,698.28
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,987.41,698.33
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,984.25,692.98
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,977.75,685.71
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,967.44,677.63
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,953.91,667.66
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,931.61,651.25
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,906.49,633.27
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,879.69,616.26
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,850.46,597.69
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,816.34,574.73
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,780.69,549.78
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,742.0,524.18
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,702.05,497.2
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,659.45,467.77
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,616.12,437.12
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,567.33,402.04
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,519.57,366.7
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,470.47,329.58
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,422.43,292.31
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,372.88,253.65
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,324.52,215.28
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,275.91,176.53
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,229.14,140.41
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,183.24,108.55
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,140.31,84.83
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,104.79,78.56
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,102.53,77.08
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,98.98,74.69
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,95.16,72.04
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,89.59,67.9
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,83.71,63.38
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,76.99,58.09
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,66.24,49.19
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,51.0,36.17
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,36.09,22.95
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,18.76,0.99
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.09,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.91,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,23.96,12.72
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,42.3,28.47
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,68.32,50.2
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,93.69,71.15
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,122.07,94.28
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,162.97,126.89
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,251.97,197.9
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,360.48,280.97
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,502.14,388.04
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,652.16,496.02
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,712.47,535.17
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,773.02,573.91
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,773.33,568.97
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,769.01,561.46
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,886.77,641.98
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,989.61,704.92
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,986.25,698.88
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,991.17,699.09
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,990.25,696.05
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,986.02,691.12
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,919.64,647.41
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,830.45,583.59
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,884.65,623.29
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,912.91,640.97
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,886.08,623.76
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,856.77,605.3
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,823.23,583.05
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,787.88,559.57
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,749.32,534.21
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,709.17,506.48
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,625.88,444.99
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,562.75,397.47
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,547.41,389.01
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,523.97,372.09
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,473.36,332.98
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,422.53,292.75
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,370.56,250.83
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,319.36,208.95
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,267.34,166.77
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,216.84,127.21
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,160.46,87.35
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,113.25,61.49
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,73.3,53.59
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,72.79,53.53
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,71.36,52.71
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,69.78,51.74
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,66.81,49.58
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,63.66,47.2
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,56.84,41.62
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,50.35,36.11
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,40.47,27.57
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.26,18.3
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.3,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,24.92,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,69.68,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,185.98,137.28
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,283.27,223.43
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,370.55,296.62
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,471.04,377.14
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,542.99,431.76
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,617.26,485.37
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,680.32,527.65
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,744.07,568.8
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,792.75,599.22
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,840.42,628.3
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,873.26,645.78
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,909.67,665.44
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,937.94,680.49
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,963.53,693.74
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,981.97,702.71
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,997.36,709.83
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,993.65,704.59
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,998.08,704.83
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,996.14,701.46
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,990.87,696.18
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,979.79,688.83
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,965.4,679.54
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,946.42,666.04
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,924.33,650.67
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,896.57,633.09
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,866.23,613.83
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,831.9,590.89
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,795.54,566.54
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,755.76,540.63
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,714.27,511.87
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,669.46,480.29
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,623.34,447.02
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,574.89,411.03
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,525.62,373.54
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,474.85,334.04
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,423.86,293.35
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,371.31,251.17
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,319.23,208.64
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,258.95,159.94
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,207.5,119.26
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,156.89,83.52
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,108.44,57.23
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,68.37,49.75
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,61.15,44.13
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,60.2,43.64
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,59.15,43.04
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,56.78,41.34
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,54.3,39.46
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,49.98,35.95
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,45.5,32.11
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,36.42,24.24
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,28.01,16.47
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,23.13,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,64.74,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,179.96,131.26
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,275.64,215.95
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,359.07,285.65
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,455.8,362.8
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,526.58,416.41
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,599.74,469.08
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,663.64,513.0
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,728.52,556.16
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,559.29,429.07
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,325.3,247.58
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,628.61,477.6
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,893.81,657.09
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,921.4,669.54
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,946.37,682.06
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,963.53,689.9
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,977.62,695.88
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,974.68,691.19
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,979.75,691.88
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,834.27,593.09
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,645.61,458.31
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,822.16,585.13
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,949.08,667.94
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,928.49,652.09
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,904.94,635.69
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,805.3,568.21
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,698.19,491.12
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,750.28,532.95
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,781.07,557.49
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,662.23,472.35
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,557.1,395.17
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,596.45,427.47
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,614.64,442.08
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,531.07,380.02
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,478.88,341.07
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,444.1,315.81
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,409.35,289.98
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,372.11,261.95
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,335.16,233.8
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,291.66,202.68
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,265.18,184.95
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,193.31,123.51
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,110.83,61.04
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,95.77,72.02
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,118.21,90.35
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,109.14,83.54
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,99.4,76.12
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,88.95,67.98
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,77.87,59.12
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,70.14,52.82
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,58.01,42.59
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,44.36,30.77
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,30.33,18.24
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,15.56,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,22.3,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,177.9,128.55
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,310.13,241.83
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,397.26,312.94
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,490.78,385.07
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,558.67,434.06
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,628.86,482.35
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,687.45,520.41
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,742.91,554.98
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,789.81,583.28
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,835.53,610.24
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,872.86,630.6
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,898.29,643.11
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,924.53,658.06
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,948.11,671.26
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,965.66,681.22
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,980.16,689.32
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,987.43,692.47
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,991.39,693.69
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,989.42,691.75
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,984.06,687.76
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,891.76,628.44
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,768.71,541.74
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,738.83,520.77
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,708.39,498.79
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,798.29,567.07
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,858.71,609.61
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,824.35,587.45
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,787.88,564.28
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,748.62,538.68
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,707.48,510.5
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,663.11,477.87
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,617.4,443.65
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,568.73,408.27
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,519.17,371.12
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,468.35,331.16
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,417.33,290.03
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,357.92,245.89
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,328.86,225.92
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,284.46,190.42
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,239.0,154.83
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,201.78,132.43
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,184.59,128.01
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,148.02,113.76
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,121.31,92.86
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,92.91,70.45
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,60.54,44.38
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,58.26,42.76
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,55.87,40.96
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,50.45,36.5
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,44.74,31.61
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,35.67,23.71
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,27.24,15.83
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,46.79,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,180.13,129.52
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,278.64,217.54
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,366.75,290.6
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,470.3,372.08
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,540.66,424.0
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,613.43,475.24
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,675.67,516.8
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,738.76,557.44
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,786.23,586.55
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,828.32,611.53
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,866.32,632.13
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,902.36,651.09
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,929.81,666.12
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,954.59,679.46
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,962.59,682.7
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,978.28,691.02
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,888.2,630.9
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,753.38,535.11
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,636.03,453.8
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,521.21,371.89
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,772.97,553.21
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,959.26,675.41
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,936.17,658.16
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,910.04,640.59
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,882.73,623.32
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,852.89,604.38
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,819.56,583.32
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,784.23,560.79
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,682.31,487.53
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,595.82,423.22
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,612.3,438.1
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,615.57,441.2
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,568.15,406.63
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,519.97,370.68
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,466.23,329.25
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,418.23,291.1
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,367.29,249.95
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,317.25,209.03
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,261.09,164.24
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,213.66,127.47
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,166.55,95.17
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,123.03,72.43
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,90.13,67.22
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,90.17,67.53
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,85.07,63.82
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,79.49,59.65
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,76.51,57.53
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,73.4,55.21
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,64.29,47.75
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,54.75,39.69
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,42.74,29.34
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,31.06,18.66
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,15.92,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,66.72,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,204.86,147.06
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,314.22,246.1
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,403.1,320.36
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,498.45,395.84
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,567.56,446.08
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,639.0,495.29
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,697.72,532.95
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,752.85,566.46
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,800.05,593.73
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,846.01,619.1
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,882.9,636.26
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,917.68,651.3
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,934.32,658.15
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,958.39,669.82
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,975.03,677.43
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,988.54,683.28
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,996.73,688.64
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,1001.56,692.07
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,998.94,689.61
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,992.89,685.15
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,981.91,678.25
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,967.56,669.39
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,947.56,656.59
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,924.41,641.82
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,896.51,624.99
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,865.92,606.37
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,831.67,584.04
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,795.27,560.23
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,755.3,534.87
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,713.51,506.76
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,668.67,475.66
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,622.19,442.58
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,573.29,406.71
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,523.49,369.18
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,471.63,329.12
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,419.33,287.62
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,366.37,245.19
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,313.73,202.27
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,260.26,158.61
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,207.87,117.55
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,146.6,74.56
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,96.3,48.41
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,59.46,42.39
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,58.73,41.99
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,57.49,41.25
