Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,56.16,40.42
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,48.74,34.56
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,46.22,32.64
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,42.31,29.51
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,38.25,26.09
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,31.35,20.04
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,24.19,13.23
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,11.99,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,77.01,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,218.97,155.83
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,327.22,255.69
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,412.38,326.06
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,503.83,396.68
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,571.88,445.16
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,642.22,492.39
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,696.38,525.95
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,755.44,561.28
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,801.34,588.74
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,845.95,614.84
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,883.36,636.28
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,908.86,649.92
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,935.38,664.26
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,959.18,676.83
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,976.38,685.31
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,990.48,691.98
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,997.29,693.79
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,1000.73,693.72
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,998.7,690.45
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,993.22,685.26
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,981.83,678.02
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,967.05,668.83
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,946.22,654.6
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,922.24,638.52
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,894.35,621.38
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,863.75,602.49
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,829.87,580.2
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,793.76,556.44
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,753.66,531.14
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,711.7,503.17
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,667.04,472.12
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,620.92,439.27
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,571.63,403.25
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,521.44,365.6
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,469.93,326.07
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,418.77,285.75
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,366.1,243.93
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,313.83,201.69
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,261.15,159.04
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,200.85,112.56
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,173.7,104.5
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,183.21,126.06
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,110.45,82.63
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,64.39,46.31
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,57.15,40.78
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,55.93,40.05
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,53.4,38.22
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,50.75,36.19
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,46.26,32.62
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,41.59,28.69
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,33.97,22.04
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,26.04,14.5
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,54.61,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,186.34,130.61
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,285.02,222.72
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,373.77,296.28
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,466.78,369.76
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,537.28,422.12
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,610.19,473.43
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,671.96,513.52
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,734.47,552.27
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,782.23,581.24
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,824.37,605.83
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,863.97,627.0
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,901.69,646.48
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,929.68,661.23
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,954.99,674.3
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,963.39,676.8
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,979.52,684.4
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,987.6,688.44
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,992.36,690.64
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,991.63,689.08
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,987.51,685.54
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,976.56,677.47
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,962.26,667.45
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,942.77,654.3
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,920.14,639.26
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,892.29,621.98
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,861.75,602.97
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,827.94,582.04
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,791.91,559.5
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,751.91,533.94
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,710.07,505.61
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,665.15,473.06
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,618.78,438.86
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,570.04,403.03
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,520.4,365.58
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,468.83,325.78
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,417.67,285.3
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,364.71,243.22
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,312.24,200.81
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,251.44,152.31
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,199.62,112.09
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,148.67,77.24
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,99.88,52.65
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,66.6,47.91
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,65.85,47.52
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,58.15,41.6
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,56.62,40.63
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,54.15,38.83
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,51.55,36.85
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,46.69,32.97
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,41.62,28.71
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,33.57,21.7
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,25.17,13.72
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,43.3,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,175.1,120.85
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,273.63,213.53
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,358.06,284.65
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,456.24,363.17
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,527.77,417.3
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,601.82,470.43
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,665.13,512.47
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,729.35,553.35
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,778.04,583.12
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,820.88,608.22
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,861.23,629.82
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,899.74,649.67
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,927.19,663.33
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,951.95,675.23
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,959.81,676.95
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,975.44,683.8
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,982.96,685.61
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,987.19,685.6
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,986.52,683.23
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,982.44,678.95
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,971.51,672.02
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,957.24,663.19
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,936.45,649.45
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,912.61,633.86
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,885.01,616.53
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,854.79,597.55
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,820.61,575.1
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,784.42,551.3
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,745.12,526.27
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,704.06,498.14
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,659.42,467.18
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,613.53,434.57
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,565.25,400.14
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,516.18,364.03
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,465.51,324.96
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,410.32,281.88
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,357.91,239.81
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,306.26,197.78
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,254.62,156.28
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,204.83,117.95
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,155.46,84.47
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,100.78,55.14
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,71.14,51.75
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,71.86,52.55
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,70.4,51.7
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,68.78,50.7
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,66.14,48.71
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,63.39,46.53
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,55.53,40.13
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,48.26,33.98
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,37.55,24.77
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,26.46,14.51
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,13.4,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,68.82,43.32
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,122.68,92.94
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,187.23,146.96
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,253.51,201.07
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,337.98,268.82
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,415.79,329.47
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,490.37,383.89
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,583.48,449.27
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,636.71,484.96
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,689.99,519.89
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,738.48,550.21
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,786.45,579.39
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,820.09,597.59
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,858.45,618.32
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,891.12,635.37
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,921.11,649.86
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,932.82,654.94
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,941.52,658.47
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,949.36,660.25
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,946.66,655.68
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,938.64,650.66
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,927.42,643.67
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,915.16,636.02
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,899.22,626.03
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,872.53,608.84
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,843.24,590.02
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,810.91,569.51
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,776.3,547.35
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,736.94,521.76
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,695.97,494.12
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,559.83,397.44
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,455.15,321.55
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,493.1,350.56
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,509.24,360.12
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,442.14,310.61
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,407.67,286.14
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,372.91,260.1
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,336.4,232.08
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,193.71,133.27
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,85.96,60.03
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,148.37,102.64
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,181.43,127.08
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,167.24,128.7
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,154.76,119.56
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,87.48,66.04
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.4,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.51,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.63,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.19,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,11.41,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,84.56,53.97
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,162.79,125.37
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,140.75,109.55
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,114.27,87.93
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,151.63,118.79
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,189.58,149.42
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,200.27,156.73
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,210.22,163.25
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,264.66,205.5
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,319.44,247.02
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,558.71,429.59
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,792.39,595.04
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,649.38,487.26
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,499.1,373.68
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,502.27,374.51
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,486.47,361.32
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,733.9,541.64
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,934.55,678.34
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,826.93,598.49
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,710.42,513.05
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,680.7,492.56
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,664.15,480.21
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,631.94,456.13
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,600.05,432.41
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,636.5,458.64
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,671.54,483.09
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,727.96,526.96
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,761.13,553.87
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,723.24,527.02
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,684.0,499.28
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,641.95,469.29
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,598.63,437.65
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,552.3,403.66
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,505.62,368.38
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,453.3,327.8
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,417.23,299.61
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,369.7,262.14
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,323.1,225.02
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,268.13,177.89
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,203.0,122.98
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,155.42,90.12
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,110.52,67.33
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,88.56,67.96
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,93.62,72.42
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,88.17,68.32
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,82.33,63.84
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,74.07,57.11
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,65.31,49.82
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,57.68,43.4
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,49.74,36.46
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,37.94,26.02
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.7,14.27
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,6.02,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,76.24,47.15
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,139.83,107.01
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,226.27,178.88
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,305.68,243.6
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,254.73,202.29
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,196.03,153.68
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,232.97,182.54
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,270.45,210.79
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,350.44,270.77
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,414.91,317.34
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,440.11,333.33
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,464.13,348.48
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,593.65,441.64
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,706.35,519.45
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,656.74,480.05
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,585.81,427.47
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,709.54,515.25
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,829.71,596.42
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,753.87,541.59
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,677.82,487.31
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,811.58,583.33
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,914.97,655.06
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,815.79,584.79
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,714.68,512.71
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,726.89,522.9
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,735.25,529.61
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,748.44,541.71
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,747.66,544.03
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,710.53,518.13
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,672.51,491.38
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,632.32,462.64
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,591.39,432.73
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,534.51,390.0
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,482.31,350.89
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,452.48,327.25
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,406.86,289.88
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,324.49,231.39
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,296.62,216.85
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,268.15,186.49
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,220.7,139.91
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,141.25,93.24
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,131.14,97.48
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,144.34,113.07
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,153.6,120.95
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,140.3,110.73
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,126.5,99.98
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,103.98,81.64
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,85.86,66.69
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,74.03,56.86
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,61.83,46.36
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,45.08,31.75
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,28.53,16.16
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,112.0,70.02
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,201.93,156.71
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,301.06,239.64
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,394.38,315.78
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,466.97,373.53
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,543.24,431.77
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,421.83,334.48
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,269.76,211.07
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,354.96,276.61
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,425.0,328.33
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,495.23,379.28
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,585.33,442.73
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,761.25,570.65
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,926.5,679.85
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,946.95,688.13
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,964.46,695.64
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,855.56,619.29
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,724.45,522.9
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,864.86,622.68
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,964.59,685.72
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,954.14,677.88
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,940.44,669.05
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,922.63,657.69
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,901.73,644.4
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,874.79,627.23
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,845.26,608.35
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,811.75,585.85
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,776.18,561.89
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,737.19,535.98
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,696.48,507.28
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,652.81,476.04
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,607.8,443.01
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,559.87,407.71
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,511.18,370.69
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,460.45,330.4
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,403.97,284.9
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,340.08,239.54
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,322.77,232.68
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,273.13,187.49
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,217.28,136.16
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,165.0,99.12
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,112.8,70.38
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,112.08,86.99
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,138.92,109.24
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,125.5,98.83
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,111.33,87.68
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,97.65,76.72
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,83.32,64.97
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,69.0,52.92
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,54.11,40.09
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,39.36,27.11
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,24.95,13.26
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,13.64,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,16.0,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,119.37,73.24
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,224.42,174.46
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,306.9,244.74
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,396.7,318.11
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,312.9,251.14
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,201.78,159.83
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,450.75,359.53
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,678.45,528.05
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,729.84,561.25
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,780.53,594.46
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,822.27,620.0
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,862.35,644.07
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,723.85,543.32
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,545.96,409.95
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,446.88,335.82
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,330.56,247.33
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,427.4,318.47
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,539.28,396.85
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,514.64,377.11
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,506.37,369.53
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,441.94,322.87
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,379.81,277.67
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,575.94,419.04
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,757.06,540.28
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,697.56,496.18
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,637.3,453.42
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,663.95,471.8
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,681.86,483.13
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,696.77,496.84
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,696.78,499.43
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,653.06,467.64
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,607.61,434.36
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,517.76,369.65
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,461.74,329.11
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,418.63,298.81
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,388.7,277.41
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,363.35,255.29
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,321.58,218.53
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,262.08,168.69
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,201.3,118.03
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,144.35,79.08
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,97.03,56.67
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,72.92,54.14
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,71.03,52.84
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,69.14,51.61
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,67.07,50.21
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,62.81,46.93
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,58.26,43.29
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,52.05,38.19
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,44.01,31.3
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.91,22.41
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.47,11.84
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,13.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,16.75,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,120.89,71.79
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,228.55,177.58
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,317.56,253.56
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,415.34,333.6
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,487.51,390.24
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,571.14,452.08
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,638.35,498.39
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,706.69,543.72
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,757.32,575.64
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,807.13,606.19
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,696.56,524.05
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,562.67,421.58
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,755.48,561.39
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,938.56,679.43
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,958.66,687.27
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,975.78,694.64
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,973.83,691.92
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,979.78,694.53
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,979.76,692.04
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,976.41,687.66
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,965.79,679.36
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,951.84,669.16
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,935.0,657.27
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,914.83,643.38
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,887.65,626.78
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,857.7,608.33
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,823.08,586.71
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,786.18,563.4
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,745.7,537.25
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,703.35,508.01
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,657.98,474.85
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,611.19,439.96
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,561.57,402.97
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,511.06,364.27
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,459.15,323.43
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,406.99,281.3
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,353.42,237.78
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,300.27,193.93
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,247.04,150.27
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,186.16,103.26
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,134.19,68.61
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,84.39,46.18
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,62.26,45.3
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,62.01,45.3
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,54.95,39.78
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,53.6,38.91
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,51.33,37.23
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,48.96,35.38
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,43.96,31.27
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,38.76,26.77
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,30.58,19.47
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,22.04,10.35
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,24.33,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,150.03,86.4
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,257.73,200.29
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,358.82,286.41
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,467.29,374.65
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,539.36,430.03
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,614.17,484.9
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,678.98,530.27
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,741.12,572.17
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,788.75,602.38
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,835.18,631.08
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,871.78,652.72
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,906.21,672.66
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,923.48,680.66
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,948.04,693.66
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,965.54,702.21
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,979.96,708.85
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,987.6,712.36
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,991.87,713.88
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,990.16,710.53
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,984.98,705.15
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,973.88,695.84
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,959.37,684.53
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,940.04,670.52
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,917.46,654.55
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,889.19,636.27
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,858.14,616.15
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,822.91,591.98
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,785.43,566.29
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,745.06,539.71
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,702.76,510.14
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,656.53,476.67
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,609.02,441.5
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,559.79,404.14
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,509.6,365.06
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,457.08,323.34
