Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,405.64,281.54
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,353.0,238.53
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,293.2,189.78
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,240.39,146.5
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,189.38,107.04
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,138.52,73.39
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,89.99,51.97
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,63.66,46.46
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,63.95,46.89
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,62.41,45.92
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,60.73,44.81
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,58.06,42.82
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,55.27,40.63
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,49.75,36.09
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,42.6,29.94
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,32.8,21.24
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,22.71,10.48
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,87.53,45.97
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,172.28,132.43
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,288.82,230.84
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,406.11,327.39
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,481.36,387.26
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,566.8,451.92
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,644.29,506.8
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,723.45,560.73
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,775.18,594.28
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,826.06,626.58
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,863.85,647.91
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,905.75,671.69
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,934.62,687.44
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,960.77,701.36
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,980.74,711.18
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,986.64,711.91
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,995.37,714.7
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,1000.72,715.43
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,999.58,712.15
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,994.98,706.85
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,984.0,699.09
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,969.6,689.3
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,949.97,675.12
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,927.12,658.99
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,899.47,640.96
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,869.03,621.13
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,834.34,597.23
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,797.31,571.81
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,755.95,544.57
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,712.76,514.01
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,666.68,480.85
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,619.08,445.83
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,568.61,407.88
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,517.28,368.31
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,464.72,326.75
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,411.76,283.84
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,356.99,238.79
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,302.68,193.76
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,248.19,149.4
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,185.89,101.8
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,133.09,67.46
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,82.54,46.07
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,63.26,45.73
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,62.31,45.15
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,60.82,44.32
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,53.87,38.96
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,51.2,36.96
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,48.42,34.76
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,43.78,30.96
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,38.99,26.8
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,30.78,19.5
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,21.22,9.02
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,121.71,62.28
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,235.81,182.55
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,335.41,267.52
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,451.98,361.87
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,526.21,419.36
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,603.23,476.08
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,672.62,523.79
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,743.44,570.58
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,787.33,597.6
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,834.89,626.59
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,875.45,650.41
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,914.09,672.58
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,931.32,680.03
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,955.9,692.45
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,974.24,700.7
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,989.49,707.04
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,996.5,708.21
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,1000.11,707.42
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,998.68,703.99
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,993.75,698.57
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,981.92,689.01
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,966.65,677.49
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,945.69,662.89
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,921.55,646.41
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,893.49,628.81
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,862.62,609.38
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,827.07,586.84
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,789.22,562.67
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,748.12,536.16
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,705.11,506.44
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,658.65,472.55
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,610.75,436.91
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,560.8,400.54
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,509.92,362.26
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,457.08,320.64
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,403.94,277.68
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,349.57,232.94
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,295.6,188.15
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,241.28,143.96
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,188.13,103.32
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,126.1,62.34
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,75.32,41.48
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,58.12,41.68
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,57.3,41.29
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,55.97,40.46
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,54.56,39.54
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,47.23,33.68
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,44.64,31.63
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,40.23,28.0
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,35.68,24.03
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,28.22,17.32
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,20.48,7.99
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,136.01,64.75
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,274.04,210.61
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,369.77,292.36
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,473.46,375.86
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,546.03,430.75
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,621.4,484.92
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,684.02,526.56
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,743.57,564.27
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,792.21,594.27
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,839.67,622.75
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,877.66,644.29
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,913.52,664.15
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,930.95,671.44
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,955.59,683.5
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,973.28,691.44
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,987.76,697.48
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,995.29,699.28
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,999.41,699.15
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,997.5,695.91
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,992.09,690.7
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,980.24,683.09
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,964.95,673.48
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,944.92,659.63
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,921.66,643.86
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,893.07,626.11
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,861.69,606.55
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,826.07,583.22
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,788.15,558.3
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,746.98,531.99
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,703.89,502.42
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,657.98,470.16
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,610.54,435.93
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,560.41,398.69
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,509.35,359.7
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,456.39,318.25
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,403.38,275.65
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,349.07,231.76
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,295.17,187.62
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,240.59,143.37
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,187.18,102.75
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,125.23,62.21
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,74.59,42.16
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,59.58,42.77
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,58.83,42.35
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,57.18,41.26
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,50.49,36.02
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,48.04,34.19
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,45.49,32.18
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,40.72,28.26
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,35.77,23.96
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,27.87,16.9
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,19.65,6.81
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,147.46,64.55
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,290.54,223.96
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,384.02,304.37
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,485.33,385.52
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,557.16,440.22
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,631.77,494.23
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,687.77,531.51
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,748.99,571.0
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,796.37,600.41
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,842.51,628.3
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,879.44,649.41
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,904.35,662.28
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,931.34,676.53
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,955.58,688.87
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,971.99,696.16
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,985.12,701.48
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,993.19,703.7
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,997.82,703.92
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,994.09,699.4
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,986.81,692.87
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,974.92,685.03
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,959.63,675.19
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,939.19,661.08
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,915.57,645.04
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,887.58,627.3
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,856.81,607.73
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,820.82,583.69
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,782.78,558.23
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,741.82,531.39
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,699.05,501.44
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,617.28,441.15
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,551.76,392.34
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,534.15,380.5
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,505.36,357.85
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,453.66,317.14
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,401.85,275.4
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,348.46,232.23
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,288.04,183.53
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,234.18,139.88
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,181.5,99.88
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,129.95,67.38
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,80.76,48.59
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,66.88,48.67
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,64.64,47.06
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,57.04,41.16
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,55.43,40.09
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,51.38,36.95
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,47.07,33.49
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,41.97,29.28
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,36.68,24.69
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,27.94,16.9
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,18.8,5.6
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,141.98,54.47
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,279.68,213.93
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,371.38,293.18
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,470.54,373.43
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,544.48,429.7
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,621.33,485.29
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,683.71,527.92
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,746.72,569.38
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,791.41,596.51
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,839.6,625.35
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,878.53,647.24
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,915.31,667.35
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,943.16,681.34
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,957.86,686.85
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,975.29,694.26
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,989.53,699.65
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,996.84,702.73
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,1000.73,703.89
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,998.68,700.1
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,993.09,694.34
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,981.03,686.64
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,965.55,676.96
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,943.09,661.61
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,917.53,644.45
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,889.01,626.74
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,857.76,607.24
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,822.01,583.83
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,784.12,558.89
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,742.63,531.9
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,699.34,501.89
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,652.98,469.2
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,605.41,434.75
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,555.68,398.49
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,505.13,360.39
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,452.68,319.07
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,395.78,273.71
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,342.18,229.78
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,289.41,186.17
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,218.67,143.74
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,219.88,159.32
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,154.52,100.11
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,79.46,49.62
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,101.45,77.11
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,152.98,118.86
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,106.04,81.53
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,64.15,47.63
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,60.11,44.53
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,55.82,41.08
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,49.46,35.71
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,41.22,28.53
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,30.22,18.72
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.86,4.79
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,117.42,37.3
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,234.62,179.34
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,322.13,255.66
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,423.96,339.0
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,499.29,398.06
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,577.68,456.14
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,642.12,500.53
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,707.55,543.84
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,757.48,575.38
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,806.56,605.52
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,842.78,626.5
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,882.25,649.39
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,911.43,664.8
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,937.94,678.37
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,956.78,685.88
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,961.81,684.63
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,970.99,687.69
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,976.83,688.71
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,975.25,685.23
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,970.25,679.82
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,959.37,672.31
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,945.15,662.86
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,925.32,648.99
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,902.38,633.28
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,875.17,615.9
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,845.23,596.8
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,809.99,573.3
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,772.67,548.39
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,732.56,521.83
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,690.66,492.59
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,645.36,460.54
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,598.88,426.85
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,549.89,390.29
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,500.13,352.21
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,448.4,311.83
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,390.96,266.48
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,337.29,223.37
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,284.38,180.41
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,231.31,137.94
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,179.89,99.62
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,129.24,68.59
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,73.76,46.02
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,65.8,47.8
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,65.19,47.51
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,63.33,46.29
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,61.31,44.9
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,57.89,42.31
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,54.31,39.46
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,47.88,34.14
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,39.74,27.15
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,29.46,17.99
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,18.87,3.72
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,10.91,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,106.96,25.97
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,212.52,160.92
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,306.36,242.17
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,410.42,327.54
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,491.77,391.33
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,571.79,450.56
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,640.37,498.01
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,710.27,544.46
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,760.69,576.05
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,810.27,606.2
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,847.35,626.12
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,887.84,647.87
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,916.46,662.02
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,942.39,674.24
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,961.65,682.44
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,967.16,681.99
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,975.27,683.85
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,980.05,683.71
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,978.87,680.05
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,974.25,674.47
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,963.28,667.49
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,948.93,658.56
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,929.36,645.13
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,906.63,629.85
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,878.26,612.38
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,847.17,593.15
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,812.33,570.52
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,775.19,546.3
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,734.13,519.86
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,691.25,490.38
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,645.67,458.53
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,598.66,424.78
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,548.7,387.75
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,497.93,349.09
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,445.83,308.55
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,394.32,267.44
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,334.17,219.85
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,280.78,176.62
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,227.09,133.79
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,175.02,95.26
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,124.13,64.6
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,75.72,55.31
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,63.08,45.42
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,62.65,45.26
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,60.66,43.92
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,58.5,42.42
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,55.32,40.02
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,52.0,37.37
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,46.32,32.61
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,40.44,27.43
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,28.34,16.83
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,17.3,1.61
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,82.79,12.12
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,170.17,127.67
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,274.8,216.58
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,375.84,299.55
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,451.8,359.8
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,531.98,420.47
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,609.5,474.91
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,682.87,524.0
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,735.06,557.23
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,786.52,589.1
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,830.33,613.73
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,872.58,636.7
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,896.65,648.58
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,924.13,662.72
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,944.08,672.27
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,960.99,679.97
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,970.17,682.88
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,976.02,683.88
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,974.89,680.69
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,970.32,675.58
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,892.29,624.82
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,803.19,562.16
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,862.96,605.71
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,896.95,627.11
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,869.39,609.17
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,839.19,589.99
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,804.21,566.77
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,767.22,542.2
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,726.77,515.0
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,684.65,485.78
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,639.44,453.76
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,593.28,420.33
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,542.47,383.74
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,492.09,346.23
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,440.03,305.73
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,388.48,264.63
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,335.59,221.9
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,283.64,179.69
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,232.08,139.02
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,175.06,97.31
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,125.48,67.77
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,78.66,57.66
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,75.43,55.46
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,74.97,55.43
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,72.84,54.04
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,70.55,52.48
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,65.98,48.85
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,59.6,43.61
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,51.32,36.69
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,42.72,29.25
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,30.22,18.22
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,17.89,0.17
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,105.29,6.93
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,212.35,159.14
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,305.19,240.05
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,412.44,327.6
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,489.4,388.09
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,569.51,447.37
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,637.78,495.39
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,707.36,542.52
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,758.16,574.65
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,808.15,605.41
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,845.93,625.87
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,887.11,648.15
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,916.36,663.44
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,942.88,676.89
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,962.52,685.83
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,968.6,686.24
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,976.69,688.15
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,981.41,688.05
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,980.09,684.74
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,975.33,679.49
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,964.24,672.27
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,949.74,663.07
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,931.27,650.45
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,909.48,635.82
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,881.19,618.4
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,850.08,599.12
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,814.65,575.7
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,776.82,550.63
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,735.38,523.79
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,692.02,493.57
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,645.53,460.65
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,597.57,425.78
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,511.74,362.54
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,460.21,324.52
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,429.47,299.82
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,388.77,263.34
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,334.03,218.9
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,279.77,174.56
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,225.55,131.11
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,172.61,92.19
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,110.59,54.27
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,60.06,42.82
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,58.64,41.88
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,57.82,41.38
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,56.11,40.25
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,49.49,35.08
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,46.98,33.18
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,44.38,31.1
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,39.56,27.03
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,34.6,22.61
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,25.74,14.59
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.8,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.1,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,104.53,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,212.04,158.78
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,302.36,238.28
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,402.15,320.39
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,482.74,384.02
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,563.11,443.91
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,631.34,492.41
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,700.79,540.08
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,751.87,572.86
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,802.13,604.3
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,843.56,627.98
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,878.54,646.89
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,907.47,662.3
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,933.7,675.81
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,953.29,684.94
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,969.78,692.13
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,966.68,686.9
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,971.23,686.87
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,970.37,683.84
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,966.08,678.86
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,954.99,669.78
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,940.54,658.79
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,921.4,645.0
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,899.1,629.37
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,870.74,611.57
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,839.7,592.02
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,804.96,569.05
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,767.98,544.53
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,727.44,517.62
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,685.07,488.1
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,639.3,455.59
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,592.15,421.27
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,542.22,383.96
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,491.56,345.1
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,439.37,304.17
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,387.0,262.07
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,333.41,218.83
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,272.57,170.1
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,218.74,127.27
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,166.44,89.1
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,114.81,59.28
