Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,67.42,48.72
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,76.89,56.55
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,95.5,71.72
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,86.37,64.76
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,76.63,57.21
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,67.95,50.26
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,58.8,42.75
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,49.09,34.67
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,38.96,25.99
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,27.15,15.49
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,15.55,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,8.64,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,26.48,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,58.53,39.58
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,122.04,93.03
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,175.75,137.96
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,220.83,174.68
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,266.45,210.69
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,370.83,291.54
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,464.29,361.11
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,566.09,434.56
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,653.32,495.28
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,772.22,575.42
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,880.46,642.95
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,909.03,657.07
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,934.9,669.82
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,943.37,671.32
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,959.22,677.73
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,967.22,679.53
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,971.87,679.41
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,969.14,674.85
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,962.98,668.38
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,952.4,661.53
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,938.44,652.7
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,916.19,637.44
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,890.95,620.42
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,863.24,603.48
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,832.88,584.74
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,797.43,561.41
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,760.06,536.74
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,679.88,479.24
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,610.94,428.95
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,602.86,426.25
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,584.07,413.98
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,534.34,377.8
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,484.11,340.19
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,432.29,299.67
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,380.89,258.51
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,329.48,221.69
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,311.32,211.67
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,268.61,178.62
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,214.65,138.98
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,150.98,93.19
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,73.71,53.74
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,71.57,52.28
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,69.15,50.55
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,67.1,49.19
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,64.9,47.67
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,60.05,43.81
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,54.92,39.57
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,46.72,32.71
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,39.1,26.07
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,26.84,15.1
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,14.17,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,75.84,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,158.85,116.42
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,263.27,206.19
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,364.09,289.22
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,440.83,350.51
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,522.02,412.5
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,599.37,467.35
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,672.65,516.96
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,725.38,550.97
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,777.43,583.63
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,820.48,608.32
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,861.93,631.4
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,891.94,646.66
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,913.89,656.42
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,933.26,663.35
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,949.55,668.22
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,958.52,669.44
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,964.17,668.62
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,962.05,663.52
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,956.51,656.49
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,945.99,648.93
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,932.11,639.49
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,906.28,621.55
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,877.58,602.07
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,850.57,585.85
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,821.03,567.95
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,785.83,545.83
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,748.97,521.84
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,709.1,495.27
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,667.88,467.27
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,623.57,436.78
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,576.63,403.77
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,462.62,323.54
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,386.38,270.46
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,392.69,272.31
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,381.42,257.35
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,331.83,218.78
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,283.69,181.27
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,243.91,156.37
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,227.85,151.88
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,167.44,108.48
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,108.12,80.62
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,105.01,78.54
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,101.63,76.16
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,96.54,72.54
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,91.13,68.58
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,82.44,61.69
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,75.67,56.16
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,62.11,45.07
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,48.13,33.28
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,31.63,18.59
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.97,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.38,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.78,1.02
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,19.35,9.96
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,29.96,18.87
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,41.91,28.81
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,53.89,38.62
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,100.18,76.02
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,148.04,113.65
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,244.58,189.56
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,329.87,254.12
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,330.72,252.0
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,330.61,249.65
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,457.0,342.26
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,565.77,417.86
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,528.53,387.94
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,471.89,346.0
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,401.81,295.52
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,333.77,245.69
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,521.25,380.45
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,701.6,500.37
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,667.16,475.13
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,646.02,460.52
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,597.17,426.15
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,541.98,387.53
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,596.64,425.93
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,638.61,454.36
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,547.11,391.36
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,461.71,332.15
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,363.78,264.09
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,272.86,199.21
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,335.3,244.85
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,393.97,286.13
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,383.0,278.6
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,371.13,270.65
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,361.81,263.45
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,355.9,257.94
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,327.7,237.01
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,298.75,215.33
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,201.27,146.38
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,125.29,92.94
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,150.37,112.45
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,170.95,134.94
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,154.33,121.96
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,148.15,117.45
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,131.09,104.13
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,113.57,90.19
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,96.21,75.9
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,78.47,60.98
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,60.99,46.04
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,43.17,30.51
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,26.79,15.38
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,9.68,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,6.59,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,13.19,4.37
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,26.44,15.72
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,39.72,26.89
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,55.71,40.23
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,71.59,53.28
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,192.85,153.71
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,327.9,261.57
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,349.65,276.97
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,369.93,291.22
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,401.59,313.89
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,432.44,335.62
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,386.38,298.41
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,357.66,274.38
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,526.55,404.29
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,694.81,528.51
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,365.19,282.18
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,32.83,20.33
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,253.81,193.21
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,478.57,360.5
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,561.26,420.65
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,626.13,467.31
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,494.82,370.3
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,360.84,269.96
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,449.18,335.84
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,535.83,398.22
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,520.07,386.03
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,504.28,374.35
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,460.66,342.26
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,419.62,312.05
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,361.88,269.72
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,307.32,229.46
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,363.86,271.48
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,414.28,307.17
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,363.18,269.28
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,326.98,242.95
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,276.33,205.96
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,229.97,172.24
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,196.22,147.44
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,152.32,114.56
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,151.7,114.75
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,150.6,119.99
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,141.22,112.71
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,140.0,112.14
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,123.69,99.18
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,106.97,85.63
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,90.46,71.82
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,75.78,59.28
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,57.65,43.6
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,39.34,27.51
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,23.51,12.73
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.28,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,12.28,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,25.51,13.77
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,55.59,39.86
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,92.99,71.58
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,127.06,100.35
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,161.05,128.51
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,120.67,94.59
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,78.06,58.67
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,59.23,43.12
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,41.51,28.48
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,36.22,24.04
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,30.93,19.64
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,97.92,73.69
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,169.1,129.76
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,210.94,161.74
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,252.65,193.07
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,276.23,210.46
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,299.49,227.5
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,254.46,192.6
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,210.94,158.98
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,195.41,147.02
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,180.14,135.21
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,147.43,109.92
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,115.26,84.93
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,167.71,125.52
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,219.27,164.66
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,167.87,125.34
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,117.34,86.46
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,203.57,152.81
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,286.78,215.01
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,260.15,194.96
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,234.09,175.63
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,244.9,183.95
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,254.97,191.59
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,253.89,190.88
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,252.27,189.8
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,224.91,169.81
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,198.35,150.32
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,175.34,133.13
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,153.0,116.33
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,164.97,125.81
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,162.88,130.81
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,124.42,99.48
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,69.9,54.09
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,60.11,46.11
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,50.33,37.96
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,41.02,29.99
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,31.72,21.9
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,23.32,14.47
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,14.94,7.01
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,8.78,1.12
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.88,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.75,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.63,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.51,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,30.84,20.06
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,58.33,42.58
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,75.94,56.78
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,94.48,71.56
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,122.39,93.51
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,150.35,115.1
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,262.22,202.82
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,364.01,279.75
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,406.4,309.83
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,448.03,339.02
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,481.74,362.43
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,530.79,396.24
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,603.24,446.86
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,686.92,503.12
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,586.63,430.53
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,491.09,361.26
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,491.13,360.83
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,490.5,359.32
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,486.65,355.83
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,482.52,352.24
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,373.4,274.79
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,268.81,198.92
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,315.93,234.02
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,359.53,265.51
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,418.67,308.79
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,470.8,345.78
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,330.66,244.84
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,210.55,156.69
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,282.66,210.38
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,337.18,248.85
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,320.38,234.98
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,298.79,217.1
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,233.5,171.6
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,202.27,152.64
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,182.21,138.47
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,163.77,131.18
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,143.0,114.59
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,121.86,97.49
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,106.28,84.97
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,90.54,72.07
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,74.65,58.65
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,58.6,44.83
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,43.54,31.64
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,28.22,18.09
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,16.29,6.59
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,9.55,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,18.5,8.16
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,39.13,26.01
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,59.65,43.28
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,83.82,63.48
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,107.54,82.99
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,175.94,138.84
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,234.7,185.6
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,269.04,211.87
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,303.11,237.55
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,339.96,264.53
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,376.42,290.72
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,459.4,352.36
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,524.04,399.21
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,525.49,397.25
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,525.61,394.75
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,589.37,440.85
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,651.66,484.75
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,592.04,438.8
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,518.57,383.65
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,568.88,419.62
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,602.72,443.2
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,572.62,420.04
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,535.37,392.33
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,555.54,406.77
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,565.88,414.06
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,539.32,394.93
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,513.5,376.44
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,361.28,267.13
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,217.72,161.0
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,145.23,106.64
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,72.95,51.27
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,134.09,98.49
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,192.66,142.98
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,255.69,189.87
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,313.59,231.86
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,188.22,139.25
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,59.4,41.39
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,85.11,61.84
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,109.03,80.78
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,85.29,62.47
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,60.16,44.94
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,34.42,23.49
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,8.8,1.84
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,7.48,0.75
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.15,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,4.83,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.51,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.63,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.88,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.37,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,12.31,3.46
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,24.23,14.01
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,36.17,24.21
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,50.48,36.25
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,65.33,48.56
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,116.7,90.72
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,169.03,132.56
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,187.96,146.97
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,206.8,161.18
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,426.97,334.41
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,638.86,489.73
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,591.6,449.88
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,521.01,395.18
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,506.16,381.9
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,472.41,355.01
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,514.8,384.55
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,538.41,400.19
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,577.11,426.21
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,613.98,450.38
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,606.22,443.53
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,597.7,436.56
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,564.97,412.69
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,525.26,384.17
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,574.8,419.56
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,612.18,445.44
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,587.55,427.77
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,563.18,410.65
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,568.76,415.05
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,566.17,413.26
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,481.8,352.94
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,409.38,301.01
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,427.5,314.34
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,433.6,317.32
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,410.33,298.22
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,369.76,264.93
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,332.22,236.34
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,293.11,207.65
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,166.82,118.28
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,71.78,51.64
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,132.18,98.4
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,168.13,134.24
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,111.07,87.72
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,27.33,17.67
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,23.78,14.79
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,20.24,11.83
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,16.27,8.42
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.3,4.96
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.78,1.86
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.07,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.91,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,43.78,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,130.36,90.64
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,237.24,186.89
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,339.95,272.92
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,418.75,337.27
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,502.43,402.78
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,582.33,462.12
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,658.99,516.81
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,416.38,330.71
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,109.48,82.36
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,499.88,395.17
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,857.19,649.91
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,881.95,662.41
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,909.47,679.11
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,931.68,690.82
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,950.91,700.57
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,724.61,541.16
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,445.38,331.78
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,566.05,420.46
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,680.73,500.33
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,686.14,502.65
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,689.71,504.36
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,734.58,535.94
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,780.17,566.95
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,673.1,490.11
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,574.61,418.73
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,625.25,456.84
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,663.31,484.56
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,667.2,490.31
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,657.01,485.1
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,578.87,425.41
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,523.29,382.45
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,478.91,350.29
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,437.77,320.13
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,394.69,287.88
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,364.47,264.94
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,314.06,219.32
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,249.69,159.29
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,206.35,127.29
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,172.58,107.3
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,145.3,101.39
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,166.76,132.05
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,112.34,88.04
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,71.08,54.22
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,68.7,52.58
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,66.17,50.71
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,60.51,45.97
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,52.96,39.45
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,44.0,31.58
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,34.74,23.12
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,21.14,8.29
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,11.86,3.92
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,18.47,9.55
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,26.41,16.25
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,34.37,22.87
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,41.02,28.25
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,47.68,33.54
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,53.02,37.74
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,58.36,41.91
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,60.16,43.1
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,61.97,44.29
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,82.03,60.1
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,102.9,76.38
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,136.26,102.39
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,169.73,128.14
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,178.28,134.45
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,186.77,140.74
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,185.75,139.44
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,184.76,138.21
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,205.01,153.46
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,224.95,168.34
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,245.44,183.54
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,265.49,198.33
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,323.81,241.35
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,373.74,277.44
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,322.09,239.42
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,272.01,202.54
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,226.17,168.51
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,181.1,134.66
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,198.62,148.06
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,215.53,160.83
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,172.08,128.24
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,129.2,95.77
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,98.12,71.84
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,66.59,47.29
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,43.43,29.07
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,20.35,10.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,16.35,7.54
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,55.3,39.12
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,96.7,75.93
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,96.28,75.76
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,114.74,91.39
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,105.02,83.52
