Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,94.85,75.22
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,81.07,63.68
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,64.49,49.5
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,53.13,39.53
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,39.22,26.98
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,20.25,6.86
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,0.64
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,18.03,9.04
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,27.31,17.04
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,37.92,26.1
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,48.56,35.03
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,85.66,65.58
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,124.4,96.79
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,124.73,96.65
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,125.9,97.23
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,132.65,102.07
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,139.53,106.97
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,147.48,112.7
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,155.5,118.44
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,241.34,184.84
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,345.88,262.85
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,382.23,288.48
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,417.64,313.11
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,431.66,320.97
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,445.04,328.15
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,403.34,296.75
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,363.18,266.75
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,354.19,259.27
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,337.86,246.33
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,395.49,288.81
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,442.71,323.06
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,457.19,334.45
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,469.72,344.53
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,507.14,372.41
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,537.78,394.73
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,491.85,362.23
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,449.26,332.11
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,363.68,270.42
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,280.09,209.51
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,276.62,207.36
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,272.06,204.02
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,246.71,185.57
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,222.42,167.87
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,181.22,137.2
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,129.65,98.0
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,147.59,112.35
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,163.24,130.99
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,147.21,118.22
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,140.64,113.22
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,123.06,99.12
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,101.05,81.0
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,87.43,69.5
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,69.47,53.99
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,52.11,38.79
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,34.44,23.0
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,17.85,4.24
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,16.71,7.87
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,25.54,15.41
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,35.71,23.96
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,45.9,32.38
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,25.54,15.49
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.28,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,78.22,58.25
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,161.12,123.87
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,137.53,104.4
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,115.9,86.76
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,161.77,122.55
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,207.95,157.9
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,301.17,228.39
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,380.39,286.42
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,549.7,412.29
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,715.14,529.56
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,730.71,538.48
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,744.1,546.87
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,739.25,542.62
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,732.64,537.35
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,659.76,483.59
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,582.36,426.66
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,605.1,443.62
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,624.35,457.46
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,588.36,431.38
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,553.74,406.43
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,569.86,419.14
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,579.82,426.62
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,577.03,426.86
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,560.96,415.08
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,510.8,375.26
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,459.88,333.92
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,386.97,279.06
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,355.26,257.93
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,314.06,226.72
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,286.64,206.28
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,250.49,179.79
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,216.72,156.58
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,130.85,92.04
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,64.8,48.64
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,64.73,48.82
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,64.65,48.95
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,62.28,47.23
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,59.78,45.34
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,55.39,41.64
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,50.86,37.62
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,40.81,28.77
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,31.81,20.4
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,16.08,1.74
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,47.5,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,134.68,87.55
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,245.87,192.89
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,349.75,280.59
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,430.31,347.63
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,515.95,415.88
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,594.04,474.49
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,667.87,527.95
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,615.8,486.41
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,542.94,427.45
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,705.53,550.36
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,860.35,658.07
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,890.99,676.64
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,918.91,693.94
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,940.91,705.73
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,959.83,715.46
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,958.04,711.24
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,963.27,712.08
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,962.77,709.51
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,958.77,704.8
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,946.65,695.59
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,931.09,684.28
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,910.82,670.24
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,887.31,654.12
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,857.67,633.88
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,825.24,611.75
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,789.0,585.74
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,750.37,558.06
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,708.15,526.84
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,664.02,493.66
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,616.66,457.61
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,567.97,419.67
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,516.62,378.7
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,464.48,336.08
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,410.39,291.1
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,350.49,241.14
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,295.13,194.5
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,240.7,149.21
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,187.0,107.37
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,135.62,73.89
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,84.91,54.0
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,66.38,49.8
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,66.37,49.99
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,66.36,50.19
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,63.67,48.21
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,60.82,46.03
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,56.47,42.45
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,50.37,37.18
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,41.26,29.1
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,31.86,20.31
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,16.11,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,75.95,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,206.81,134.23
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,316.2,249.26
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,431.53,346.6
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,510.97,410.67
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,594.14,474.28
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,662.06,523.81
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,727.51,569.71
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,778.44,604.24
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,828.21,637.21
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,867.87,661.43
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,896.0,677.36
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,923.33,692.46
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,947.78,705.53
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,965.1,713.79
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,979.08,719.95
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,985.08,722.38
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,987.5,722.67
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,983.85,717.71
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,976.54,710.56
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,962.67,700.44
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,945.27,688.18
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,920.85,670.31
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,893.3,650.5
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,862.74,629.86
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,829.35,607.33
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,743.38,545.46
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,659.42,481.92
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,669.94,493.19
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,663.17,490.29
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,614.72,453.59
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,565.03,415.24
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,513.29,374.27
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,460.77,331.62
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,388.47,277.24
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,357.53,256.47
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,318.34,226.03
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,279.25,195.77
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,238.41,166.58
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,202.46,143.36
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,124.06,88.42
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,64.62,48.31
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,63.51,47.62
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,62.29,46.79
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,59.77,44.94
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,57.11,42.9
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,53.38,39.83
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,49.59,36.5
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,39.07,27.22
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,29.59,18.33
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,73.52,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,200.43,125.92
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,303.28,237.31
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,410.07,326.8
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,490.91,392.26
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,575.39,456.91
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,640.74,503.71
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,706.94,549.33
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,758.4,583.5
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,804.06,612.87
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,845.15,637.34
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,884.19,659.97
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,912.8,674.9
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,938.56,687.86
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,946.5,689.18
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,961.65,695.44
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,968.76,697.92
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,972.38,698.4
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,969.93,693.81
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,963.92,687.2
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,950.57,677.51
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,933.77,665.85
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,912.15,651.81
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,887.29,635.79
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,857.25,616.47
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,824.38,595.3
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,786.87,569.86
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,747.01,542.83
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,703.94,512.61
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,658.97,480.37
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,610.3,444.73
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,560.28,407.12
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,508.54,367.12
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,456.04,325.32
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,393.12,277.36
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,356.94,250.42
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,299.55,211.63
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,264.31,192.06
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,241.81,171.91
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,198.26,138.34
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,173.97,137.14
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,162.08,128.33
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,145.38,115.23
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,121.38,95.98
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,86.83,67.78
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,54.9,41.19
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,50.68,37.62
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,46.32,33.72
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,37.67,26.01
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,27.3,16.33
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,13.79,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,43.08,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,121.15,71.68
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,232.33,180.35
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,332.28,263.46
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,411.88,327.69
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,496.46,392.71
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,570.08,445.42
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,639.98,493.2
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,507.85,392.67
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,371.2,285.89
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,453.49,346.96
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,555.72,417.72
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,727.11,537.06
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,893.85,641.01
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,764.8,548.87
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,601.36,432.91
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,677.73,486.15
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,734.96,523.44
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,847.76,599.85
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,931.94,652.34
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,863.01,607.72
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,784.64,554.75
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,743.7,527.77
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,711.57,505.55
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,713.63,508.8
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,714.74,510.82
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,730.11,525.89
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,727.32,527.98
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,688.16,500.55
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,643.89,469.32
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,482.91,353.69
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,366.76,268.59
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,416.86,305.14
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,446.14,320.53
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,392.59,276.64
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,338.83,231.91
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,284.79,187.07
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,231.88,143.78
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,196.35,125.37
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,195.55,137.46
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,153.11,121.01
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,135.8,107.61
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,122.36,96.96
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,101.85,80.29
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,91.56,72.11
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,80.63,63.19
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,71.55,55.48
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,58.05,43.75
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,43.66,31.08
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,28.83,17.41
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,14.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,50.54,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,147.92,84.86
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,248.32,192.49
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,349.79,276.83
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,428.25,339.99
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,518.36,408.25
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,584.75,454.66
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,652.13,499.77
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,705.88,531.81
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,758.98,561.8
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,801.1,583.13
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,841.49,602.57
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,872.11,621.2
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,894.65,635.01
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,912.79,645.04
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,927.74,653.21
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,936.16,658.78
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,941.2,662.46
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,939.54,661.65
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,934.4,658.71
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,922.77,652.29
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,907.76,643.81
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,887.41,631.93
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,863.86,617.98
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,834.54,599.68
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,802.53,579.55
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,765.72,556.4
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,726.79,530.17
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,653.31,476.16
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,590.53,429.5
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,573.77,419.36
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,544.33,397.87
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,493.69,358.44
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,442.68,317.71
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,390.31,275.1
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,338.71,232.21
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,285.85,188.1
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,227.14,140.58
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,175.77,102.18
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,127.11,72.86
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,80.68,61.5
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,80.2,61.51
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,78.07,59.98
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,75.74,58.27
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,71.94,55.39
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,66.59,51.1
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,59.05,44.78
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,51.19,37.93
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,39.45,27.51
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,27.27,15.92
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,47.3,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,140.4,76.92
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,238.59,186.47
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,336.22,269.76
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,415.42,334.92
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,499.5,400.73
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,573.17,454.96
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,642.55,503.84
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,696.93,540.47
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,750.67,575.76
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,794.46,603.33
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,836.64,629.42
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,867.53,648.46
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,895.85,665.8
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,821.55,612.18
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,730.02,542.94
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,852.43,631.88
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,943.79,691.99
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,942.55,689.71
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,927.99,679.51
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,916.25,671.1
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,901.18,660.59
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,878.19,643.9
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,860.24,630.74
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,830.91,611.2
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,798.89,589.86
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,709.98,524.04
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,629.52,462.98
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,640.96,474.87
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,636.69,473.56
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,543.26,402.17
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,471.95,347.87
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,446.79,328.94
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,419.32,307.48
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,383.12,279.3
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,346.67,250.49
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,295.35,204.04
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,225.27,140.63
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,192.77,126.93
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,204.24,149.42
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,124.16,97.63
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,75.68,58.04
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,72.63,55.75
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,69.3,53.16
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,65.97,50.62
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,62.45,47.83
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,54.87,41.32
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,47.6,34.86
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,36.87,25.29
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,25.77,14.42
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,46.21,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,136.61,70.42
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,240.71,188.49
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,344.38,277.52
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,298.67,242.14
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,243.82,196.65
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,452.75,366.29
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,655.36,519.5
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,708.7,556.31
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,761.41,592.64
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,498.15,392.93
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,164.9,125.66
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,271.08,209.31
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,365.56,281.25
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,324.55,248.08
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,269.68,204.82
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,259.98,197.03
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,250.7,189.53
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,414.4,313.39
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,576.07,430.2
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,468.62,350.35
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,378.51,282.69
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,494.9,368.69
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,593.64,438.98
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,488.49,361.99
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,384.98,285.55
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,510.52,379.89
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,618.07,457.78
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,571.18,422.93
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,527.0,390.45
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,545.35,406.33
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,539.63,401.34
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,488.16,360.26
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,436.05,317.56
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,382.66,272.22
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,329.61,226.45
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,267.65,173.92
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,213.58,128.81
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,159.73,88.21
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,107.85,57.91
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,65.57,49.33
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,65.12,49.28
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,56.82,42.48
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,54.55,40.74
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,52.0,38.79
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,49.32,36.66
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,44.82,32.83
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,40.16,28.66
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,32.11,21.35
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.73,12.53
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,50.9,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,145.29,69.81
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,249.07,194.56
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,351.68,282.78
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,250.69,202.55
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,111.86,86.67
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,397.69,322.06
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,655.93,517.31
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,558.85,440.27
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,420.65,330.52
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,460.92,359.71
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,500.42,387.03
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,588.56,451.23
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,658.65,501.11
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,660.48,498.86
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,659.85,495.4
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,709.43,530.82
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,771.26,573.65
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,682.35,506.59
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,593.56,439.71
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,605.64,448.28
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,616.11,455.22
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,593.43,437.42
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,570.8,419.91
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,624.71,459.58
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,665.53,489.12
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,603.1,443.64
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,545.42,401.66
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,401.62,297.78
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,271.87,201.75
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,284.3,211.37
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,289.43,215.23
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,358.84,266.59
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,408.66,301.1
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,368.69,270.82
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,326.23,239.51
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,296.16,212.65
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,264.22,183.43
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,210.68,142.22
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,162.77,110.47
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,124.74,98.13
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,113.37,89.34
