Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,105.26,82.95
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,96.61,76.03
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,87.72,68.95
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,81.84,64.22
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,69.02,53.26
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,55.73,41.63
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,40.53,28.19
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,24.89,12.84
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,14.1,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,15.03,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,35.82,11.32
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,128.07,97.31
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,221.98,176.57
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,294.56,237.75
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,390.24,314.57
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,403.09,323.15
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,430.31,341.85
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,364.79,287.66
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,292.15,227.65
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,303.14,234.67
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,313.46,240.8
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,446.29,340.96
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,562.08,424.53
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,754.39,563.43
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,914.7,669.58
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,923.8,672.82
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,929.51,675.28
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,815.84,596.18
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,686.86,501.65
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,596.31,437.35
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,510.51,374.91
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,495.1,363.06
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,479.91,351.12
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,520.83,380.54
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,550.71,401.66
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,646.65,474.96
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,711.83,524.02
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,500.26,370.31
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,323.26,237.79
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,370.29,272.84
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,404.51,297.19
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,418.16,306.07
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,424.52,307.76
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,383.1,275.56
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,343.17,244.42
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,287.89,195.44
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,217.27,133.19
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,185.53,117.06
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,177.7,123.59
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,115.69,89.91
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,81.2,62.13
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,78.7,60.33
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,75.98,58.28
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,70.96,54.38
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,65.52,49.98
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,57.16,42.93
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,48.45,35.3
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,36.19,24.4
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,23.48,11.08
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,40.81,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,121.63,45.87
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,223.74,172.62
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,320.2,255.61
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,399.69,321.09
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,484.12,387.17
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,550.49,436.1
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,626.41,489.57
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,682.11,526.59
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,737.18,562.12
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,780.76,587.93
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,822.64,612.05
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,853.8,630.68
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,882.42,647.6
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,903.48,658.21
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,915.74,663.17
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,924.7,667.52
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,930.26,669.84
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,812.4,587.63
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,679.56,490.8
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,799.75,578.98
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,896.57,644.23
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,874.55,629.06
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,849.53,612.98
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,819.69,593.39
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,787.22,572.05
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,750.9,547.31
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,712.47,520.46
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,648.84,472.78
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,594.5,431.7
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,567.09,413.13
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,529.58,385.2
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,479.15,345.59
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,428.53,304.88
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,373.98,262.41
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,336.44,233.5
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,285.92,199.81
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,256.37,184.61
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,190.97,139.44
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,129.59,96.15
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,122.76,95.73
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,116.24,90.95
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,102.84,80.27
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,89.31,69.35
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,75.25,57.96
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,61.05,46.21
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,47.51,34.77
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,33.52,22.72
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,21.13,11.88
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,8.78,0.28
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.55,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.46,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,10.55,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,37.59,24.26
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,65.75,48.28
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,116.01,90.47
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,158.88,126.01
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,179.83,142.31
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,200.1,157.57
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,185.08,144.4
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,157.73,121.52
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,456.19,358.19
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,738.1,561.07
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,741.58,555.81
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,740.4,549.95
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,542.48,405.58
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,325.65,242.61
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,350.57,261.15
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,374.78,277.85
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,526.16,386.34
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,670.49,483.37
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,632.18,455.02
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,606.89,436.81
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,728.59,522.71
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,821.59,585.34
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,794.25,566.57
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,764.58,547.29
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,708.74,508.1
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,655.92,470.78
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,557.4,401.87
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,473.57,342.4
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,473.01,342.72
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,461.55,334.33
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,452.81,326.72
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,426.37,303.46
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,374.46,261.78
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,320.61,217.59
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,269.21,176.13
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,219.55,137.31
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,149.94,98.82
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,155.17,116.24
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,113.37,88.43
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,93.23,72.4
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,89.12,69.28
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,84.24,65.46
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,77.92,60.47
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,71.27,55.04
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,61.59,46.72
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,51.5,37.76
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,37.22,25.04
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,21.04,7.49
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,31.48,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,87.26,20.53
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,204.37,157.06
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,301.71,241.01
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,381.45,307.08
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,466.21,374.03
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,536.0,425.88
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,615.22,481.59
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,550.08,429.07
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,463.86,360.53
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,373.43,289.04
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,279.05,213.47
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,424.95,324.02
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,553.95,416.17
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,748.26,553.92
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,910.65,658.45
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,919.43,661.03
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,924.82,663.21
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,923.65,660.07
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,918.99,654.94
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,811.28,581.67
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,693.28,497.32
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,773.12,556.78
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,834.64,601.21
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,720.84,519.78
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,613.46,442.38
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,579.8,418.84
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,549.91,397.23
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,563.07,407.83
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,565.44,409.92
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,551.36,400.28
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,520.13,376.88
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,470.01,338.11
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,419.99,298.43
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,368.32,256.64
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,316.89,214.28
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,265.13,172.41
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,215.1,133.38
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,164.86,98.18
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,116.76,73.52
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,93.19,71.7
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,92.13,71.28
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,88.96,68.92
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,85.05,65.92
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,78.38,60.64
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,71.36,54.91
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,61.66,46.66
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,52.86,38.85
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,36.41,24.25
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,19.48,5.13
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,23.54,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,68.95,9.41
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,167.61,127.13
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,258.09,204.67
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,350.27,280.03
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,433.78,346.28
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,503.0,399.22
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,574.38,451.93
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,630.94,491.7
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,687.59,530.22
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,731.87,558.99
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,783.11,592.22
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,816.8,613.22
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,848.03,632.51
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,787.01,585.32
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,711.69,527.77
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,815.86,602.54
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,907.84,664.39
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,907.74,661.24
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,904.28,656.78
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,893.81,649.21
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,880.04,639.66
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,798.32,580.08
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,720.36,521.91
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,690.02,500.92
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,664.5,482.68
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,691.8,505.38
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,702.0,514.93
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,619.78,453.27
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,550.4,401.12
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,516.03,376.41
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,481.62,351.01
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,415.66,303.06
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,354.32,259.11
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,343.64,245.11
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,311.56,210.16
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,259.46,167.6
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,209.05,128.16
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,157.96,92.69
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,109.09,68.6
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,88.3,67.73
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,87.35,67.36
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,83.89,64.75
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,79.2,61.06
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,73.01,56.15
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,66.52,50.83
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,57.03,42.73
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,47.14,34.01
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,32.86,21.23
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,18.69,2.86
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,47.14,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,131.53,11.01
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,253.53,194.98
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,369.23,295.55
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,453.25,365.44
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,541.75,434.69
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,610.4,485.86
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,680.58,536.17
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,609.52,480.57
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,514.63,403.77
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,487.95,379.81
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,438.38,338.68
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,506.97,389.18
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,593.53,450.62
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,573.51,433.0
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,569.5,427.24
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,482.85,361.86
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,381.53,285.22
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,523.59,390.17
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,658.78,485.32
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,710.48,522.34
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,767.06,562.26
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,818.99,602.74
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,846.31,622.22
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,757.77,558.18
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,662.94,486.39
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,649.43,476.69
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,632.73,464.1
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,631.72,467.0
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,615.09,457.05
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,541.41,399.95
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,485.68,356.8
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,332.12,244.82
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,216.66,160.68
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,214.38,159.32
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,211.72,157.5
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,194.96,145.43
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,178.63,133.67
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,184.69,138.24
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,175.34,131.71
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,155.99,123.51
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,149.38,118.81
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,133.41,106.09
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,116.77,92.66
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,81.3,63.36
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,53.58,40.08
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,47.58,34.82
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,39.81,27.83
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,29.12,18.04
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,18.12,0.1
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,29.09,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,175.23,132.85
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,318.92,254.32
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,402.52,323.98
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,498.12,399.69
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,522.79,417.84
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,550.63,437.16
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,483.89,382.13
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,408.99,320.41
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,636.12,494.95
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,842.73,639.15
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,870.82,655.18
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,896.12,670.42
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,755.8,568.52
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,574.53,430.72
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,775.79,581.38
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,932.6,687.6
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,928.69,681.47
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,921.27,674.31
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,907.69,664.58
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,890.67,652.72
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,868.56,637.78
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,843.24,620.75
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,812.34,599.74
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,778.65,576.83
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,555.25,413.7
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,351.1,258.15
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,404.2,297.81
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,447.29,328.82
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,464.44,341.23
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,467.0,342.25
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,414.95,304.24
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,376.44,276.27
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,347.82,248.64
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,300.69,202.46
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,248.1,158.85
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,197.17,118.87
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,146.18,84.4
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,97.51,62.54
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,82.99,63.43
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,82.11,63.09
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,79.89,61.49
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,76.72,59.04
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,71.1,54.58
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,65.24,49.75
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,56.76,42.46
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,49.16,35.57
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,33.29,21.23
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,25.46,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,73.04,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,195.95,147.43
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,297.57,235.99
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,381.72,306.86
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,471.9,379.8
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,547.1,437.17
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,619.59,490.02
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,585.33,460.81
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,531.73,416.53
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,677.17,525.19
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,819.21,622.96
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,849.45,641.11
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,877.11,658.11
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,891.45,664.94
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,908.36,673.67
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,916.83,677.89
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,921.86,680.0
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,709.86,528.2
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,460.02,340.35
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,592.95,439.23
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,716.22,526.67
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,721.72,529.11
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,729.96,533.83
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,657.86,481.23
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,592.38,433.2
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,661.05,487.49
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,697.65,516.84
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,654.71,484.49
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,610.02,450.62
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,561.73,413.44
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,512.48,374.58
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,461.34,333.24
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,404.6,286.81
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,332.06,234.7
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,306.34,222.04
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,256.33,173.35
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,192.89,112.82
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,134.1,73.53
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,84.89,53.79
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,73.25,55.17
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,72.58,54.95
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,71.71,54.44
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,70.86,53.91
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,66.68,50.64
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,60.45,45.49
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,52.53,38.69
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,44.35,31.36
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,30.3,18.53
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,16.25,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,28.05,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,151.47,112.89
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,250.02,198.78
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,348.4,280.58
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,440.68,354.94
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,522.45,418.63
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,614.84,486.91
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,673.14,527.04
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,730.91,565.71
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,783.12,599.39
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,833.99,631.4
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,864.85,650.36
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,887.55,663.8
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,910.84,676.37
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,930.94,686.77
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,938.3,690.13
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,942.12,691.38
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,930.5,681.48
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,925.28,676.12
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,912.22,666.74
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,895.72,655.27
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,873.24,638.64
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,847.61,620.06
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,816.92,599.39
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,783.5,576.86
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,745.26,549.38
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,704.82,519.11
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,660.97,486.8
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,615.41,452.54
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,566.55,415.05
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,516.72,375.85
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,460.41,330.93
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,406.66,286.71
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,351.57,240.74
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,297.12,194.9
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,241.93,149.67
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,188.16,108.29
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,135.73,74.71
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,78.31,50.5
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,69.98,52.5
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,69.46,52.39
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,68.04,51.52
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,66.58,50.58
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,62.97,47.75
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,59.24,44.67
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,50.08,36.77
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,42.17,29.62
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,28.81,17.17
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,15.45,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,6.82,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,20.33,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,122.35,89.79
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,221.22,174.98
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,304.4,245.08
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,393.72,317.7
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,489.66,392.67
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,575.21,457.33
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,632.95,498.22
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,690.99,537.77
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,752.6,578.79
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,805.92,612.95
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,837.99,633.01
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,867.51,651.33
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,892.31,665.06
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,908.69,673.1
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,916.83,677.08
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,921.51,678.95
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,921.96,676.82
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,918.75,672.45
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,905.66,662.77
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,889.12,651.0
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,863.91,632.53
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,843.07,617.16
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,812.22,596.33
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,778.59,573.63
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,740.76,546.44
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,700.56,516.13
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,656.19,483.26
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,610.02,448.39
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,561.18,410.83
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,511.1,371.34
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,458.53,328.88
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,405.41,284.93
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,350.48,238.96
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,289.11,187.96
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,233.61,142.44
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,179.37,100.88
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,125.47,66.8
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,73.94,55.42
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,62.1,46.01
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,61.51,45.81
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,59.7,44.57
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,57.79,43.22
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,54.53,40.64
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,51.16,37.84
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,44.56,32.09
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,37.71,25.85
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,25.0,13.87
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,15.46,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
