Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,63.64,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,190.79,141.02
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,295.33,231.67
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,190.28,151.11
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,60.59,44.2
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,78.6,59.03
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,96.37,73.12
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,83.0,62.1
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,71.69,52.78
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,238.46,186.68
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,424.07,326.11
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,450.13,343.31
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,475.27,360.74
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,604.32,454.7
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,715.62,532.69
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,826.56,611.18
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,907.45,664.63
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,906.01,662.76
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,901.07,659.46
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,795.98,585.93
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,681.55,501.58
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,771.12,569.85
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,826.96,609.41
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,797.04,588.89
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,764.37,567.07
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,721.73,534.23
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,677.53,499.85
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,642.32,476.7
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,598.67,445.85
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,550.32,407.52
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,500.69,367.31
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,438.96,319.01
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,398.82,287.75
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,345.13,241.26
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,281.47,184.21
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,220.54,148.12
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,227.13,168.43
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,198.58,144.84
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,159.03,125.88
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,143.52,113.94
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,127.48,101.36
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,92.01,72.17
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,60.11,45.55
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,56.18,42.41
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,52.1,38.96
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,45.55,33.11
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,36.96,25.27
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,24.21,12.97
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,12.73,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,60.74,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,207.61,156.36
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,316.21,254.95
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,400.2,326.19
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,495.89,402.58
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,565.33,453.4
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,635.98,502.29
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,691.09,538.42
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,745.56,572.64
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,786.85,595.67
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,826.23,616.68
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,856.37,633.92
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,878.76,645.97
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,897.43,654.95
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,912.83,661.89
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,920.8,664.17
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,925.27,664.44
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,922.36,660.2
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,915.89,653.95
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,902.12,644.57
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,884.91,633.19
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,860.8,616.81
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,840.58,603.04
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,809.71,583.06
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,775.96,561.23
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,737.75,536.33
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,697.03,507.98
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,652.22,475.72
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,605.51,441.3
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,556.03,404.15
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,505.09,364.7
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,451.41,321.84
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,397.13,277.3
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,342.48,231.8
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,288.76,186.75
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,225.28,135.27
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,170.27,93.67
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,115.03,60.18
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,64.43,47.84
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,63.43,47.34
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,62.37,46.74
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,54.54,40.37
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,52.36,38.67
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,48.8,35.9
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,45.1,32.85
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,39.04,27.52
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,32.78,21.74
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,21.98,10.83
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,80.34,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,232.72,171.75
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,347.44,273.3
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,434.55,344.38
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,526.37,414.51
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,592.17,461.58
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,658.97,507.28
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,713.08,543.38
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,766.46,578.1
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,805.16,600.95
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,837.17,619.03
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,866.68,636.25
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,893.34,651.52
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,910.08,659.07
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,923.49,664.64
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,707.96,518.29
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,444.82,327.08
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,709.57,521.27
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,912.01,653.51
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,898.15,642.4
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,880.9,631.43
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,858.15,615.75
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,832.25,598.13
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,800.93,577.76
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,766.88,555.58
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,659.51,477.99
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,561.19,405.72
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,591.98,430.87
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,598.15,435.78
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,549.09,398.49
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,496.13,357.71
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,442.65,315.19
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,388.95,271.35
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,334.74,226.37
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,281.37,181.84
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,226.55,137.73
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,173.25,98.25
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,114.53,62.59
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,71.34,53.54
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,70.18,52.94
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,68.91,52.21
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,67.07,50.86
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,65.17,49.42
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,60.65,45.79
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,55.94,41.82
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,45.87,33.08
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,37.03,25.06
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,23.1,10.97
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,178.54,129.67
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,303.39,239.12
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,388.01,309.36
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,483.76,384.9
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,390.85,311.17
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,291.13,229.88
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,348.86,274.65
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,407.26,318.04
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,395.86,305.91
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,364.54,279.6
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,455.83,346.17
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,530.03,397.63
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,546.87,406.35
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,562.25,414.39
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,484.0,356.3
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,391.28,287.94
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,428.73,314.1
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,464.67,337.89
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,467.83,339.27
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,470.42,340.56
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,491.52,354.42
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,517.28,371.07
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,552.04,395.65
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,581.99,416.49
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,490.33,352.68
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,406.12,293.58
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,376.21,273.19
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,347.78,253.32
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,400.11,291.2
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,436.94,316.05
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,420.84,300.94
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,386.14,268.11
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,326.71,219.72
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,274.61,176.62
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,220.31,132.86
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,167.54,94.05
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,109.16,59.5
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,69.55,51.87
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,68.64,51.47
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,67.65,50.96
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,65.74,49.67
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,63.76,48.26
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,59.18,44.56
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,52.99,39.32
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,44.39,31.8
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,35.52,23.72
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,21.92,9.31
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,45.02,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,189.06,135.94
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,295.42,232.38
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,378.43,301.36
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,472.59,375.32
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,544.26,428.4
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,617.39,479.99
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,543.68,422.32
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,448.79,347.44
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,626.33,480.78
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,803.55,601.84
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,833.69,619.46
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,861.22,636.62
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,671.49,501.69
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,432.54,323.09
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,690.94,516.21
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,898.5,657.43
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,895.27,651.93
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,888.55,646.09
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,875.44,637.14
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,858.98,626.13
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,655.82,482.22
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,443.45,324.28
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,618.61,457.22
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,748.66,551.59
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,635.41,465.47
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,534.68,389.11
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,524.13,382.85
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,510.67,373.64
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,507.19,371.22
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,482.84,350.68
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,430.51,308.27
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,378.04,264.85
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,324.58,225.57
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,300.59,211.67
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,258.63,181.04
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,221.17,155.41
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,149.08,98.49
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,69.15,51.78
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,67.86,51.08
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,66.47,50.22
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,62.69,47.24
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,58.64,43.98
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,54.2,40.37
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,49.58,36.43
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,41.15,29.04
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,32.33,21.0
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,19.62,6.73
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,23.24,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,126.09,88.14
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,203.89,159.56
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,280.99,223.83
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,361.95,288.36
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,428.87,339.11
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,514.09,400.4
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,571.54,439.8
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,629.22,478.16
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,676.48,508.15
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,722.79,536.81
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,756.71,557.59
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,788.66,576.94
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,715.91,523.17
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,623.99,456.59
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,744.95,542.96
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,854.23,617.32
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,853.38,614.76
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,849.35,611.21
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,695.56,503.26
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,533.17,386.65
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,459.49,334.58
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,398.83,290.4
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,580.87,424.95
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,723.56,525.07
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,508.74,372.25
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,316.27,230.81
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,457.96,336.73
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,569.67,414.44
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,524.46,379.62
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,480.27,345.75
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,435.04,310.42
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,389.24,273.99
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,336.57,231.22
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,281.2,185.73
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,232.24,147.7
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,185.52,114.71
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,138.77,88.74
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,107.45,82.86
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,103.73,80.33
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,99.77,77.53
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,92.09,71.44
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,83.95,64.88
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,74.87,57.6
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,65.36,49.66
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,52.51,38.47
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,37.16,24.83
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,19.12,5.05
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,45.16,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,188.72,132.49
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,294.63,230.82
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,377.83,298.99
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,472.44,371.08
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,543.1,419.32
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,615.13,464.75
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,669.62,500.18
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,723.5,534.38
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,764.7,559.45
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,803.98,583.02
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,833.78,598.61
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,860.95,612.48
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,707.35,507.9
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,521.39,376.12
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,727.52,522.04
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,899.95,630.23
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,896.46,623.51
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,889.46,617.21
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,875.52,608.1
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,858.23,597.13
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,832.46,580.66
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,810.89,566.89
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,780.09,548.36
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,746.58,527.97
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,708.28,503.28
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,667.77,476.32
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,624.31,446.04
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,579.11,413.61
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,530.27,377.61
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,480.21,339.5
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,428.09,298.81
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,369.97,252.58
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,315.5,208.08
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,262.01,164.25
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,207.61,121.29
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,154.67,84.01
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,102.1,57.01
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,64.57,47.4
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,63.37,46.74
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,62.07,45.96
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,59.5,44.0
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,56.79,41.86
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,52.64,38.6
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,48.36,35.03
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,39.82,27.57
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,30.91,19.41
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,14.92,1.13
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,60.65,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,207.2,144.26
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,322.14,253.44
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,408.01,325.02
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,498.65,395.57
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,565.51,443.0
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,633.56,488.3
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,686.88,520.67
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,739.52,550.47
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,778.52,568.05
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,815.46,582.93
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,839.23,595.26
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,865.0,608.98
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,880.24,616.15
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,892.13,621.49
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,727.58,515.2
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,531.39,379.63
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,728.11,519.31
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,888.4,621.21
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,874.83,610.94
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,857.84,600.73
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,833.94,586.23
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,807.02,569.85
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,776.12,550.29
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,742.52,528.1
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,704.11,502.89
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,663.51,475.46
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,618.99,444.17
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,572.9,410.85
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,523.36,373.32
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,472.93,334.11
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,420.63,293.59
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,368.18,251.72
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,315.83,209.11
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,259.11,163.59
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,205.82,121.99
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,154.33,86.27
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,103.57,60.83
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,77.78,58.17
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,76.5,57.49
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,75.12,56.71
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,71.63,54.02
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,67.93,51.09
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,60.29,44.96
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,53.22,39.06
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,42.72,29.91
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,31.83,20.0
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,16.11,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,30.02,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,164.67,111.24
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,264.19,206.43
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,347.86,277.18
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,437.6,349.59
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,506.76,402.46
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,584.9,458.9
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,641.12,497.0
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,696.76,533.51
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,739.58,560.03
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,780.62,584.81
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,811.33,601.34
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,839.47,615.89
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,857.34,623.99
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,872.08,630.15
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,879.9,632.63
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,879.24,629.82
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,876.55,624.67
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,870.43,617.5
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,857.64,606.84
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,841.55,594.25
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,826.37,581.14
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,801.93,562.32
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,735.1,515.49
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,663.89,464.34
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,639.26,447.35
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,612.71,428.37
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,598.26,420.9
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,570.34,402.53
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,496.85,349.39
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,448.12,314.4
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,411.15,288.2
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,373.11,260.17
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,329.0,227.85
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,288.13,198.02
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,223.55,141.76
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,145.33,77.8
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,93.04,53.26
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,63.05,46.38
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,61.75,45.64
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,60.36,44.76
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,57.68,42.69
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,54.87,40.45
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,50.61,36.97
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,46.21,33.19
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,38.0,25.96
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,28.09,16.84
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,39.82,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,190.24,127.08
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,313.22,245.4
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,402.79,320.75
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,497.46,395.82
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,569.41,448.75
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,643.03,500.21
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,696.37,535.23
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,749.02,568.48
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,784.45,587.94
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,822.59,608.77
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,850.23,623.81
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,875.01,636.76
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,892.04,643.7
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,905.73,648.51
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,902.32,643.03
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,904.47,641.43
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,900.17,636.4
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,892.33,629.38
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,877.87,620.64
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,859.97,609.79
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,836.78,595.55
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,810.35,579.18
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,778.3,558.7
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,743.47,536.27
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,704.9,508.67
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,663.95,478.87
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,619.03,446.35
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,572.34,411.68
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,522.04,373.58
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,470.66,333.46
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,417.61,290.84
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,364.09,246.79
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,308.86,200.98
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,246.53,150.28
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,190.88,107.06
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,136.64,70.55
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,83.12,46.56
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,62.97,45.99
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,61.82,45.34
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,55.09,40.06
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,52.86,38.45
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,50.55,36.7
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,46.46,33.42
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,42.23,29.84
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,34.7,23.17
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,26.89,15.68
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
