Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,171.37,44.37
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,343.63,273.94
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,434.63,357.0
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,531.51,436.87
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,600.52,490.92
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,666.17,539.62
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,719.33,575.28
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,771.32,608.23
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,809.5,628.63
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,845.28,646.37
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,871.53,660.56
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,886.31,667.03
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,900.72,673.44
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,911.63,677.62
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,914.65,677.39
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,913.97,674.99
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,907.01,667.41
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,896.31,657.67
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,879.6,645.49
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,859.28,631.17
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,833.08,611.95
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,803.53,590.71
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,768.8,567.87
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,731.18,541.57
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,689.73,511.19
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,645.81,478.34
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,597.54,442.03
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,547.46,403.31
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,494.92,361.36
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,441.11,317.04
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,385.05,270.2
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,328.54,222.0
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,270.75,172.81
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,213.31,125.62
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,155.67,83.77
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,99.3,54.23
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,55.65,41.83
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,54.46,41.02
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,52.76,39.81
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,51.02,38.53
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,48.33,36.3
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,45.61,33.94
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,37.07,26.52
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,32.29,22.13
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,24.15,14.32
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,15.72,0.0
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,8.64,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.63,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.26,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,9.21,2.09
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,13.18,5.54
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,17.15,8.94
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,21.12,12.28
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,52.11,38.21
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,84.91,65.01
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,223.45,177.77
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,374.7,292.7
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,304.29,236.32
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,235.51,181.79
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,290.7,223.85
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,330.47,252.96
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,432.59,328.36
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,516.94,387.97
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,518.84,386.8
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,519.77,385.73
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,605.29,447.19
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,681.29,499.34
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,741.79,543.53
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,777.62,569.03
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,615.83,452.96
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,460.4,338.63
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,491.77,362.07
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,515.31,377.6
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,490.82,359.42
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,464.82,340.12
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,454.89,330.91
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,426.6,304.29
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,331.62,237.15
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,287.88,212.52
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,270.62,194.63
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,245.59,169.72
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,168.15,119.87
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,139.41,106.03
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,139.9,111.85
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,147.15,118.25
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,131.47,105.82
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,115.36,92.86
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,98.52,78.83
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,81.26,64.17
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,63.92,49.32
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,46.21,33.77
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,29.87,18.74
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.33,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,128.74,4.21
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,260.0,202.23
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,348.91,280.96
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,448.25,361.06
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,521.24,416.14
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,595.59,468.47
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,652.99,507.19
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,709.72,544.12
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,751.76,569.82
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,791.76,593.69
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,821.28,611.32
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,847.99,627.08
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,858.99,632.51
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,872.08,639.58
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,878.73,643.08
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,881.78,644.48
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,875.98,639.05
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,866.6,631.54
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,851.76,621.84
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,833.44,610.0
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,810.37,593.9
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,789.29,579.21
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,755.35,556.32
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,718.55,529.95
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,677.67,499.57
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,634.37,466.82
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,586.82,430.86
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,537.52,392.59
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,485.57,351.42
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,432.54,308.12
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,377.43,262.03
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,321.96,214.91
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,265.42,167.63
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,202.73,117.76
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,146.3,78.29
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,91.65,51.87
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,65.39,49.49
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,64.23,48.72
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,56.48,42.45
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,54.62,41.1
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,51.45,38.56
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,48.18,35.81
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,42.17,30.59
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,35.98,24.92
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,25.27,14.68
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,14.05,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,120.28,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,243.55,186.88
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,332.08,265.67
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,430.95,346.28
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,503.86,402.56
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,578.21,456.49
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,634.95,497.44
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,691.08,536.86
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,736.64,566.78
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,780.48,594.9
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,808.83,611.38
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,834.43,625.99
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,846.7,631.59
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,860.44,638.39
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,866.1,641.15
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,868.21,641.77
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,746.02,554.76
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,613.71,456.03
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,610.69,454.15
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,606.11,450.35
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,596.06,441.97
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,584.64,432.68
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,576.76,427.1
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,566.59,419.72
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,603.11,447.58
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,615.63,456.19
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,569.38,420.4
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,521.65,382.9
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,471.17,342.47
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,419.81,300.23
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,366.08,255.22
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,312.37,209.65
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,257.73,163.96
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,204.2,121.31
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,143.98,79.26
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,92.03,54.88
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,70.36,53.45
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,69.23,52.71
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,67.23,51.33
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,65.16,49.85
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,60.91,46.42
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,56.5,42.7
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,48.72,35.97
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,38.58,26.92
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,25.82,14.69
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,14.55,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,84.02,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,173.82,131.52
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,274.25,219.74
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,368.27,298.59
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,324.14,263.28
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,272.65,220.34
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,471.19,380.2
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,658.01,521.31
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,579.19,457.12
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,482.73,379.11
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,410.43,321.32
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,335.99,261.08
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,295.13,227.99
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,242.52,185.81
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,360.75,277.21
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,476.87,363.78
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,397.4,302.72
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,333.99,253.63
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,584.57,447.97
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,785.21,594.69
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,694.29,522.73
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,602.86,451.63
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,651.85,490.96
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,675.98,510.47
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,636.75,479.19
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,595.49,446.3
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,550.74,411.01
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,504.53,373.8
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,454.76,333.07
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,404.06,290.63
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,351.87,246.3
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,299.77,201.63
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,246.48,156.4
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,194.15,114.46
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,135.49,73.85
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,84.9,51.06
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,67.0,50.45
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,65.75,49.6
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,63.6,48.08
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,61.37,46.45
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,57.37,43.13
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,53.23,39.56
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,45.76,33.12
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,36.27,24.67
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,24.25,12.93
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,13.64,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,103.76,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,211.69,159.05
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,301.33,240.18
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,398.81,321.3
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,478.9,384.93
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,559.71,445.86
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,616.88,486.46
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,673.54,525.29
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,477.51,374.78
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,263.97,203.98
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,411.13,318.6
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,559.73,427.68
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,578.04,437.42
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,594.44,446.45
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,731.67,545.96
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,852.32,625.69
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,847.03,618.6
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,838.2,610.4
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,822.15,598.85
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,802.74,585.26
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,775.7,565.9
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,750.75,548.07
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,717.81,524.86
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,682.2,499.12
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,643.03,470.39
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,601.59,439.4
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,555.8,404.55
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,508.44,367.6
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,458.25,327.02
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,407.07,284.71
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,353.98,241.22
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,294.42,192.25
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,239.08,146.42
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,184.44,103.64
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,130.26,67.71
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,77.88,46.09
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,62.73,46.31
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,61.46,45.44
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,53.92,39.44
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,51.95,38.0
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,48.66,35.37
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,45.29,32.54
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,39.16,27.26
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,32.84,21.54
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,22.01,10.66
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,11.82,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,107.52,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,221.81,164.97
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,312.14,247.37
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,413.91,331.3
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,500.62,400.36
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,589.82,467.34
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,643.84,505.01
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,697.31,541.0
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,576.83,448.87
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,419.73,325.63
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,462.07,356.51
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,519.5,396.57
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,697.97,528.77
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,855.61,633.99
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,860.08,634.34
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,860.99,633.75
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,732.85,542.39
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,586.95,432.9
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,498.7,368.52
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,416.27,307.03
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,368.77,271.89
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,323.75,238.26
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,530.49,394.81
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,687.79,506.89
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,646.77,475.49
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,603.37,442.9
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,556.8,406.85
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,508.48,368.58
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,409.2,295.48
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,349.49,254.27
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,323.66,234.36
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,296.79,213.29
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,248.81,165.11
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,179.92,99.56
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,124.78,63.75
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,71.47,43.25
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,60.07,44.35
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,59.43,43.98
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,57.14,42.32
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,49.95,36.5
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,46.92,33.99
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,43.83,31.31
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,38.05,26.3
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,32.13,20.88
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,21.24,9.52
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,10.91,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,91.28,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,242.87,178.45
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,336.37,263.48
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,436.72,344.8
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,517.59,407.55
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,601.11,469.04
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,648.77,502.78
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,700.58,538.63
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,441.9,347.28
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,120.45,90.53
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,132.31,100.08
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,144.12,109.03
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,333.73,257.22
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,498.75,379.61
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,511.23,387.47
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,522.61,395.26
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,413.85,312.65
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,286.94,215.41
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,258.34,193.94
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,230.79,172.95
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,324.98,244.37
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,408.09,305.97
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,464.07,348.71
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,507.69,381.91
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,491.72,369.83
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,474.29,356.63
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,424.76,319.81
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,379.69,286.33
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,322.88,243.66
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,269.13,203.49
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,198.93,150.55
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,123.04,92.41
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,140.01,105.97
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,155.42,118.25
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,164.25,125.27
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,159.07,128.15
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,145.9,117.61
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,122.61,98.51
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,107.54,86.29
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,92.29,73.7
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,76.53,60.42
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,60.6,46.7
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,44.5,32.64
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,28.18,18.16
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,15.85,5.37
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.64,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,91.3,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,242.65,184.87
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,336.56,276.9
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,437.38,364.12
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,509.97,423.79
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,584.19,481.04
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,638.82,521.08
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,692.86,559.11
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,612.05,493.84
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,512.48,411.77
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,672.1,535.28
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,822.06,640.39
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,718.06,559.01
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,595.36,461.17
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,606.22,467.53
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,615.24,471.78
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,744.14,568.01
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,836.3,631.4
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,820.31,617.21
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,800.94,601.72
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,776.43,583.18
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,748.75,562.45
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,715.71,537.99
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,679.94,511.19
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,639.99,479.94
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,597.71,446.42
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,552.05,410.51
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,504.72,372.37
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,453.91,330.06
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,402.0,285.91
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,348.04,239.98
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,287.66,188.89
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,232.08,142.48
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,177.64,100.22
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,123.27,65.77
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,70.84,53.97
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,64.17,48.61
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,61.37,46.42
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,53.8,40.26
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,51.78,38.73
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,47.67,35.32
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,43.4,31.62
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,37.14,26.07
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,30.7,20.03
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,19.71,7.02
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,127.25,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,319.37,241.13
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,414.08,338.66
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,509.91,420.34
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,580.35,476.47
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,651.77,530.06
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,703.62,566.33
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,754.33,600.29
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,689.74,549.21
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,601.96,478.82
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,606.86,479.1
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,593.26,465.53
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,761.87,590.14
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,892.33,676.79
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,895.0,674.71
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,893.88,671.4
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,885.87,663.64
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,874.06,653.58
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,856.47,641.06
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,835.21,626.2
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,807.38,606.08
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,776.31,583.81
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,741.17,558.68
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,703.08,530.33
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,660.7,498.23
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,615.9,463.55
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,566.99,424.89
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,516.27,383.73
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,463.34,339.68
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,409.35,293.59
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,352.52,244.86
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,295.31,195.32
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,231.56,148.4
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,198.59,129.99
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,133.6,79.31
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,58.34,44.29
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,54.69,41.38
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,51.71,38.98
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,54.54,41.71
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,52.75,40.43
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,48.64,36.96
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,44.4,33.2
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,37.75,27.11
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,30.9,20.49
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,15.18,3.23
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
