Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,108.8,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,280.16,207.25
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,376.73,304.52
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,480.81,391.1
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,553.56,446.93
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,628.0,500.54
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,683.23,536.61
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,733.14,567.12
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,773.5,589.68
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,811.53,609.86
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,839.06,626.32
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,863.46,640.76
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,878.75,647.99
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,882.77,648.03
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,886.51,647.8
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,886.54,645.34
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,879.77,638.72
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,869.25,629.97
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,852.09,618.37
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,831.34,604.62
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,805.37,587.11
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,775.98,567.39
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,740.59,542.5
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,702.33,515.13
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,660.16,483.94
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,615.61,450.29
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,566.76,413.18
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,516.17,373.68
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,462.66,330.6
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,408.11,285.43
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,351.47,238.5
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,294.59,190.82
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,236.69,143.01
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,179.19,99.22
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,113.77,58.18
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,60.51,45.34
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,59.0,44.3
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,57.45,43.15
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,55.38,41.72
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,53.29,40.21
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,45.08,33.25
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,41.42,30.05
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,35.0,24.36
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,28.4,18.1
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,13.97,1.21
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,105.45,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,272.62,197.18
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,369.57,296.42
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,473.78,382.93
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,544.96,438.76
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,617.78,492.77
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,671.92,530.33
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,721.03,562.77
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,761.06,587.13
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,798.81,609.27
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,826.13,623.82
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,850.38,636.2
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,864.81,642.52
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,868.25,641.67
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,872.03,641.54
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,872.15,639.14
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,864.97,632.18
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,854.11,623.05
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,837.18,611.85
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,816.69,598.41
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,790.38,580.4
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,760.75,560.11
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,726.14,535.12
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,688.66,507.69
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,646.83,475.93
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,602.62,441.77
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,554.54,404.82
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,504.7,365.43
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,452.31,322.96
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,398.75,278.39
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,342.52,230.94
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,286.06,183.1
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,229.17,136.44
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,165.52,88.63
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,109.13,55.58
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,60.55,45.02
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,59.04,43.97
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,57.5,42.83
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,55.04,41.07
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,52.52,39.21
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,44.37,32.34
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,40.7,29.14
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,34.25,23.45
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,27.62,17.15
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,13.62,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,83.41,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,225.64,158.1
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,322.54,257.6
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,427.68,346.58
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,507.0,410.69
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,588.36,472.34
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,643.51,512.26
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,698.03,550.33
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,736.43,574.95
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,778.32,601.52
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,805.66,617.77
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,830.01,631.86
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,845.8,639.97
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,858.16,645.85
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,854.36,640.53
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,854.52,638.23
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,847.49,631.18
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,836.85,621.91
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,820.24,608.55
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,800.15,593.03
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,774.69,574.25
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,746.01,552.92
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,711.76,527.48
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,674.75,499.69
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,633.38,467.51
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,589.72,433.09
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,542.22,395.76
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,493.12,356.32
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,441.44,314.09
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,388.8,270.13
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,334.55,224.29
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,280.09,178.27
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,217.29,127.58
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,161.9,86.63
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,106.79,55.28
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,62.66,46.4
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,61.24,45.41
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,59.8,44.37
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,52.32,38.45
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,50.19,36.9
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,46.32,33.69
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,42.36,30.24
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,35.59,24.25
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,28.63,17.56
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,14.17,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,7.73,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,14.96,4.96
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,32.09,20.67
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,50.38,36.39
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,71.7,54.43
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,92.4,71.61
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,112.87,88.31
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,133.25,104.56
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,169.03,133.23
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,218.61,172.13
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,237.03,185.29
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,255.14,198.0
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,334.13,257.49
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,426.08,323.12
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,438.08,328.94
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,449.09,334.57
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,571.73,422.51
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,687.25,499.96
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,678.78,492.77
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,667.99,485.34
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,699.87,509.98
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,715.9,522.86
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,682.95,500.6
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,647.48,476.16
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,608.34,447.42
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,566.68,415.89
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,496.46,363.0
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,439.16,320.2
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,414.1,298.1
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,371.67,259.7
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,318.75,215.5
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,265.99,171.29
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,217.06,132.48
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,165.54,95.84
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,136.38,88.59
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,139.48,110.43
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,134.76,106.9
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,126.88,100.75
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,111.36,88.33
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,95.45,75.35
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,79.16,61.62
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,64.12,48.65
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,46.0,33.0
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,27.64,16.66
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.07,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,54.3,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,160.86,105.13
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,254.78,200.8
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,352.15,282.59
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,423.2,340.6
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,497.19,398.38
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,265.17,215.88
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,3.82
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,13.65,5.66
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,15.86,7.42
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,116.69,89.49
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,227.13,175.76
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,218.56,167.76
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,210.55,160.66
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,396.88,303.97
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,566.75,426.53
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,522.72,391.32
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,491.73,366.7
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,642.75,479.49
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,759.88,562.59
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,737.57,544.62
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,708.67,522.99
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,676.9,499.8
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,642.48,474.32
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,603.68,445.24
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,562.65,413.85
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,517.77,378.85
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,468.59,339.79
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,418.38,298.28
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,367.35,255.27
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,314.6,211.37
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,261.9,167.33
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,208.26,123.87
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,155.72,85.59
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,103.51,57.06
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,67.84,51.13
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,60.38,45.12
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,59.38,44.44
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,56.79,42.49
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,54.13,40.4
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,49.66,36.65
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,45.07,32.61
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,37.12,25.53
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,27.39,16.25
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,58.62,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,168.33,106.46
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,267.34,211.35
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,369.06,298.23
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,448.34,363.96
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,528.43,427.6
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,338.54,274.94
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,91.08,69.02
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,99.91,75.88
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,108.82,82.47
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,120.26,91.13
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,131.66,99.66
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,268.41,207.6
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,410.73,315.34
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,428.26,327.17
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,444.72,338.53
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,537.85,407.93
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,613.86,462.93
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,505.3,380.13
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,403.94,302.3
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,459.97,343.68
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,502.77,374.18
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,514.9,382.65
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,517.68,384.29
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,483.75,358.03
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,451.13,332.83
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,472.68,347.78
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,470.28,341.46
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,390.73,281.75
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,341.44,247.56
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,311.26,215.79
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,257.09,161.8
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,203.08,118.27
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,150.61,80.71
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,97.64,52.84
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,64.38,47.89
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,57.54,42.4
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,56.74,41.88
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,54.4,40.13
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,52.0,38.26
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,47.82,34.77
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,43.57,31.02
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,35.52,23.9
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,27.2,15.66
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,13.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,52.62,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,154.64,92.77
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,256.27,201.51
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,358.76,289.28
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,443.99,360.37
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,532.64,431.48
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,591.3,475.7
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,649.55,518.08
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,699.23,551.92
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,747.41,583.78
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,770.88,597.44
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,796.17,612.33
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,816.24,623.61
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,832.95,632.54
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,836.96,632.12
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,830.75,624.8
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,825.42,618.87
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,816.47,610.62
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,800.21,598.5
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,780.48,584.13
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,755.34,565.18
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,726.82,543.14
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,692.82,517.25
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,656.01,488.94
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,614.66,455.89
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,571.04,420.64
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,524.12,382.99
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,475.54,343.2
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,424.13,300.56
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,371.74,256.23
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,316.84,209.53
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,261.81,163.04
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,206.03,118.16
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,143.17,73.07
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,88.26,45.38
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,56.84,41.49
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,55.52,40.56
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,54.19,39.59
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,51.98,38.02
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,45.46,32.76
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,41.73,29.64
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,37.95,26.28
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,30.93,20.04
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,23.71,12.66
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,49.39,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,146.06,82.48
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,248.94,195.12
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,351.04,282.68
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,434.95,353.04
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,529.29,428.79
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,587.16,472.58
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,644.58,514.43
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,695.98,549.45
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,745.95,582.46
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,769.66,596.49
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,794.87,611.56
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,814.11,622.51
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,830.01,631.14
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,833.54,630.67
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,826.98,623.38
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,821.31,617.21
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,812.03,608.71
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,795.0,596.01
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,774.54,581.09
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,748.81,561.65
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,719.92,538.9
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,685.9,512.9
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,649.15,484.52
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,608.24,451.69
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,565.11,416.68
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,518.49,379.25
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,470.28,339.72
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,419.12,297.09
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,367.03,252.89
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,313.26,207.01
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,259.37,161.48
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,197.19,112.1
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,142.62,73.89
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,88.51,47.41
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,60.52,44.54
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,58.97,43.43
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,57.4,42.26
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,50.06,36.43
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,47.81,34.74
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,43.8,31.36
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,39.73,27.74
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,31.91,20.79
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,23.83,12.39
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.19,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,15.86,3.13
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,42.29,28.04
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,66.7,48.81
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,107.5,82.95
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,140.42,110.24
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,147.96,115.77
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,143.72,111.58
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,252.21,199.49
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,364.64,287.44
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,425.85,333.62
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,501.96,389.68
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,541.31,417.25
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,579.13,443.36
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,707.55,538.23
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,808.75,607.83
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,803.81,601.47
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,795.3,593.45
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,779.01,581.26
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,759.38,566.94
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,733.15,546.78
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,707.82,526.73
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,625.75,463.76
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,545.26,402.42
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,532.31,392.7
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,513.54,377.75
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,448.56,328.84
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,393.97,288.28
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,369.6,268.64
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,342.12,245.9
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,306.81,217.91
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,270.73,189.25
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,231.91,159.27
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,193.37,131.8
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,158.02,113.44
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,149.23,117.69
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,135.68,107.0
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,121.63,95.79
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,106.16,83.4
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,90.16,70.32
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,74.2,56.98
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,57.77,42.91
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,41.51,28.7
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,24.85,12.71
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,20.64,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,58.56,24.33
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,127.46,96.68
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,204.53,162.15
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,261.12,209.65
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,319.27,256.94
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,361.88,290.81
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,404.31,323.67
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,464.97,369.81
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,541.81,426.52
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,566.93,442.58
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,589.87,457.03
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,584.81,450.85
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,592.34,453.74
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,709.31,541.31
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,797.74,603.31
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,726.12,548.39
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,643.91,484.09
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,643.18,483.43
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,639.64,480.3
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,675.8,507.5
2016,10,19,12,0,862.0,111.0,4.1,30.0,762.0,691.56,519.23
2016,10,19,12,15,671.0,201.5,4.05,30.0,708.5,623.09,465.8
2016,10,19,12,30,480.0,292.0,4.0,30.0,655.0,554.64,413.1
2016,10,19,12,45,422.5,311.5,4.0,30.5,628.5,512.03,380.07
2016,10,19,13,0,365.0,331.0,4.0,31.0,602.0,472.3,349.08
2016,10,19,13,15,396.0,312.5,3.95,30.5,601.0,448.38,330.92
2016,10,19,13,30,427.0,294.0,3.9,30.0,600.0,419.5,308.29
2016,10,19,13,45,466.5,267.0,3.9,30.0,590.5,384.83,279.84
2016,10,19,14,0,506.0,240.0,3.9,30.0,581.0,346.1,247.3
2016,10,19,14,15,454.5,245.0,3.85,30.0,540.0,302.94,213.23
2016,10,19,14,30,403.0,250.0,3.8,30.0,499.0,269.8,187.66
2016,10,19,14,45,475.0,210.5,3.75,30.0,486.5,218.73,145.04
2016,10,19,15,0,547.0,171.0,3.7,30.0,474.0,165.44,103.91
2016,10,19,15,15,568.5,149.5,3.55,29.5,441.0,115.06,75.91
2016,10,19,15,30,590.0,128.0,3.4,29.0,408.0,85.84,66.2
2016,10,19,15,45,556.5,121.0,3.25,29.0,362.5,83.64,64.6
2016,10,19,16,0,523.0,114.0,3.1,29.0,317.0,80.1,61.83
2016,10,19,16,15,487.0,102.0,2.8,28.5,269.0,73.1,56.23
2016,10,19,16,30,451.0,90.0,2.5,28.0,221.0,65.8,50.23
2016,10,19,16,45,398.0,76.0,2.2,27.5,174.5,56.62,42.45
2016,10,19,17,0,345.0,62.0,1.9,27.0,128.0,47.07,34.11
2016,10,19,17,15,250.0,46.5,1.8,26.5,85.5,35.87,24.1
2016,10,19,17,30,155.0,31.0,1.7,26.0,43.0,24.3,11.79
2016,10,19,17,45,77.5,15.5,1.6,25.5,21.5,14.1,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
