Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,23.16,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,64.23,23.66
2016,10,20,7,15,128.5,47.0,4.5,21.0,66.5,168.64,130.36
2016,10,20,7,30,214.0,70.0,4.8,21.0,106.0,256.6,207.3
2016,10,20,7,45,297.5,84.5,5.1,21.5,154.5,346.96,283.68
2016,10,20,8,0,381.0,99.0,5.4,22.0,203.0,430.58,352.73
2016,10,20,8,15,190.5,52.5,5.7,22.0,104.5,226.76,186.88
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,5.27,0.0
2016,10,20,8,45,0.0,18.5,6.3,22.5,18.5,16.29,7.88
2016,10,20,9,0,0.0,31.0,6.6,23.0,31.0,27.33,16.94
2016,10,20,9,15,0.0,70.0,6.7,23.0,70.0,61.91,45.23
2016,10,20,9,30,0.0,109.0,6.8,23.0,109.0,97.78,74.24
2016,10,20,9,45,12.5,171.0,6.9,23.5,179.0,167.92,130.62
2016,10,20,10,0,25.0,233.0,7.0,24.0,249.0,238.92,186.5
2016,10,20,10,15,34.0,256.0,7.0,24.5,278.5,279.86,217.86
2016,10,20,10,30,43.0,279.0,7.0,25.0,308.0,307.21,238.34
2016,10,20,10,45,160.0,304.0,7.0,25.5,416.5,432.6,336.53
2016,10,20,11,0,277.0,329.0,7.0,26.0,525.0,550.95,426.24
2016,10,20,11,15,387.0,301.5,6.95,26.0,582.0,594.0,459.62
2016,10,20,11,30,497.0,274.0,6.9,26.0,639.0,640.34,494.74
2016,10,20,11,45,673.0,200.0,6.9,26.5,701.0,676.78,522.67
2016,10,20,12,0,849.0,126.0,6.9,27.0,763.0,696.62,537.49
2016,10,20,12,15,849.5,126.0,6.9,27.0,764.0,663.57,511.13
2016,10,20,12,30,850.0,126.0,6.9,27.0,765.0,627.92,482.56
2016,10,20,12,45,854.5,122.5,6.9,27.0,759.0,588.89,450.96
2016,10,20,13,0,859.0,119.0,6.9,27.0,753.0,547.34,416.73
2016,10,20,13,15,499.0,232.0,6.9,27.0,598.5,429.05,324.88
2016,10,20,13,30,139.0,345.0,6.9,27.0,444.0,341.62,258.84
2016,10,20,13,45,248.5,317.0,6.9,27.0,486.5,344.0,258.39
2016,10,20,14,0,358.0,289.0,6.9,27.0,529.0,338.01,249.63
2016,10,20,14,15,288.5,286.5,6.85,26.5,474.0,292.48,214.97
2016,10,20,14,30,219.0,284.0,6.8,26.0,419.0,259.98,191.46
2016,10,20,14,45,505.5,192.0,6.8,26.0,476.5,208.48,138.93
2016,10,20,15,0,792.0,100.0,6.8,26.0,534.0,139.39,76.58
2016,10,20,15,15,772.0,96.0,6.7,25.5,490.0,86.8,52.59
2016,10,20,15,30,752.0,92.0,6.6,25.0,446.0,67.72,52.09
2016,10,20,15,45,732.5,85.0,6.5,25.0,398.5,58.19,44.15
2016,10,20,16,0,713.0,78.0,6.4,25.0,351.0,54.86,41.45
2016,10,20,16,15,671.0,72.5,6.1,24.5,299.5,52.36,39.48
2016,10,20,16,30,629.0,67.0,5.8,24.0,248.0,49.82,37.39
2016,10,20,16,45,574.0,58.0,5.5,24.0,196.5,44.27,32.49
2016,10,20,17,0,519.0,49.0,5.2,24.0,145.0,38.5,27.23
2016,10,20,17,15,407.0,37.5,4.85,23.0,97.5,30.13,19.6
2016,10,20,17,30,295.0,26.0,4.5,22.0,50.0,21.47,9.34
2016,10,20,17,45,147.5,13.0,4.2,21.5,25.0,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,166.0,10.0,2.4,11.5,20.0,103.25,0.0
2016,10,21,7,0,332.0,20.0,2.6,12.0,40.0,245.74,91.87
2016,10,21,7,15,460.0,30.0,2.8,12.5,89.0,361.47,290.49
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,474.28,392.06
2016,10,21,7,45,659.0,46.0,3.2,14.0,193.5,548.78,454.58
2016,10,21,8,0,730.0,52.0,3.4,15.0,249.0,624.6,514.47
2016,10,21,8,15,772.5,56.0,3.45,15.5,304.0,677.17,553.99
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,728.66,590.98
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.5,767.4,616.24
2016,10,21,9,0,875.0,66.0,3.7,18.0,464.0,796.49,633.72
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.0,821.46,648.12
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,843.3,660.06
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,856.03,665.4
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,865.16,668.31
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,866.88,667.42
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,864.77,664.07
2016,10,21,10,45,971.0,78.0,3.05,20.5,738.5,855.84,655.23
2016,10,21,11,0,978.0,79.0,3.0,21.0,765.0,843.07,643.99
2016,10,21,11,15,982.0,79.5,2.9,21.5,783.5,823.69,628.07
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,800.65,609.84
2016,10,21,11,45,987.5,81.0,2.75,22.5,811.0,772.78,588.75
2016,10,21,12,0,989.0,82.0,2.7,23.0,820.0,741.53,564.11
2016,10,21,12,15,988.5,82.0,2.65,23.0,820.5,704.81,535.92
2016,10,21,12,30,988.0,82.0,2.6,23.0,821.0,665.16,505.11
2016,10,21,12,45,986.0,81.5,2.6,23.5,812.5,621.47,469.99
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,575.33,432.31
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,525.8,391.85
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,474.45,348.9
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,420.19,302.64
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,364.83,254.53
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,307.44,204.46
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,249.77,154.82
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,191.17,107.55
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,133.17,67.95
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,75.84,43.91
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,57.83,44.08
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,55.29,42.07
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,46.69,34.79
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.5,44.47,33.04
2016,10,21,16,30,742.0,52.0,1.4,22.0,263.0,42.25,31.18
2016,10,21,16,45,678.5,46.5,1.15,21.5,208.0,38.62,27.99
2016,10,21,17,0,615.0,41.0,0.9,21.0,153.0,34.99,24.6
2016,10,21,17,15,499.5,32.0,0.95,20.0,102.5,27.89,17.97
2016,10,21,17,30,384.0,23.0,1.0,19.0,52.0,20.66,8.16
2016,10,21,17,45,192.0,11.5,1.05,18.0,26.0,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,10.0,1.0,10.5,19.0,100.57,0.0
2016,10,22,7,0,324.0,20.0,1.0,11.0,38.0,238.41,66.65
2016,10,22,7,15,454.0,29.5,1.2,11.5,86.5,355.59,283.0
2016,10,22,7,30,584.0,39.0,1.4,12.0,135.0,468.58,383.97
2016,10,22,7,45,653.0,45.5,1.65,13.0,190.0,541.8,445.11
2016,10,22,8,0,722.0,52.0,1.9,14.0,245.0,616.34,503.74
2016,10,22,8,15,765.0,56.5,2.05,15.0,299.5,669.58,542.75
2016,10,22,8,30,808.0,61.0,2.2,16.0,354.0,721.77,579.23
2016,10,22,8,45,836.0,64.5,2.35,17.5,406.0,759.33,602.53
2016,10,22,9,0,864.0,68.0,2.5,19.0,458.0,787.22,618.16
2016,10,22,9,15,884.0,70.5,2.55,19.5,505.5,811.9,632.87
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,833.52,645.28
2016,10,22,9,45,917.0,75.5,2.65,20.5,594.0,846.06,651.31
2016,10,22,10,0,930.0,78.0,2.7,21.0,635.0,855.01,654.99
2016,10,22,10,15,940.5,79.5,2.65,21.5,669.0,857.05,653.33
2016,10,22,10,30,951.0,81.0,2.6,22.0,703.0,855.32,649.29
2016,10,22,10,45,956.5,83.0,2.6,22.5,729.5,846.34,640.87
2016,10,22,11,0,962.0,85.0,2.6,23.0,756.0,833.59,630.11
2016,10,22,11,15,966.5,85.5,2.6,23.5,774.0,814.76,615.38
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,792.31,598.36
2016,10,22,11,45,971.0,87.5,2.6,24.5,801.0,764.18,577.57
2016,10,22,12,0,971.0,89.0,2.6,25.0,810.0,732.8,552.86
2016,10,22,12,15,971.0,89.0,2.6,25.0,810.5,696.88,525.7
2016,10,22,12,30,971.0,89.0,2.6,25.0,811.0,658.06,495.92
2016,10,22,12,45,967.0,89.5,2.6,25.5,802.0,614.76,461.29
2016,10,22,13,0,963.0,90.0,2.6,26.0,793.0,569.2,424.29
2016,10,22,13,15,958.5,89.0,2.6,26.0,775.5,520.07,384.58
2016,10,22,13,30,954.0,88.0,2.6,26.0,758.0,469.19,342.43
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.0,415.77,297.35
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,361.42,250.55
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,305.1,201.8
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,248.57,153.63
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,191.24,108.13
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,134.82,70.57
2016,10,22,15,15,863.0,78.0,2.8,25.5,511.0,70.44,41.56
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,55.81,42.01
2016,10,22,15,45,813.0,71.5,2.8,25.0,413.5,54.36,40.92
2016,10,22,16,0,783.0,68.0,2.8,25.0,362.0,52.9,39.8
2016,10,22,16,15,740.5,63.0,2.45,24.0,308.0,50.13,37.67
2016,10,22,16,30,698.0,58.0,2.1,23.0,254.0,47.33,35.42
2016,10,22,16,45,630.0,51.5,1.8,22.0,199.5,39.4,28.57
2016,10,22,17,0,562.0,45.0,1.5,21.0,145.0,35.46,24.96
2016,10,22,17,15,442.5,34.5,1.5,20.0,96.0,27.8,17.8
2016,10,22,17,30,323.0,24.0,1.5,19.0,47.0,19.91,6.66
2016,10,22,17,45,161.5,12.0,1.55,18.5,23.5,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,33.5,10.5,1.8,13.5,12.5,28.38,0.0
2016,10,23,7,0,67.0,21.0,2.0,14.0,25.0,80.51,9.26
2016,10,23,7,15,142.0,40.0,2.1,14.5,59.5,164.42,128.46
2016,10,23,7,30,217.0,59.0,2.2,15.0,94.0,239.38,196.38
2016,10,23,7,45,255.0,78.5,2.35,15.5,135.0,293.17,243.32
2016,10,23,8,0,293.0,98.0,2.5,16.0,176.0,347.94,289.25
2016,10,23,8,15,332.0,111.5,2.55,16.0,217.5,410.95,340.37
2016,10,23,8,30,371.0,125.0,2.6,16.0,259.0,460.29,379.42
2016,10,23,8,45,290.0,158.0,2.65,16.5,272.0,423.82,347.28
2016,10,23,9,0,209.0,191.0,2.7,17.0,285.0,383.53,312.19
2016,10,23,9,15,363.0,181.0,2.9,17.5,364.5,506.52,410.25
2016,10,23,9,30,517.0,171.0,3.1,18.0,444.0,633.3,506.72
2016,10,23,9,45,475.0,200.0,3.35,19.0,465.0,627.7,497.94
2016,10,23,10,0,433.0,229.0,3.6,20.0,486.0,618.76,487.58
2016,10,23,10,15,398.5,253.5,3.7,20.5,500.0,596.26,468.29
2016,10,23,10,30,364.0,278.0,3.8,21.0,514.0,585.45,457.58
2016,10,23,10,45,274.0,306.5,3.95,21.5,488.5,533.89,415.67
2016,10,23,11,0,184.0,335.0,4.1,22.0,463.0,472.38,366.52
2016,10,23,11,15,131.5,336.0,4.1,22.0,429.0,424.77,329.19
2016,10,23,11,30,79.0,337.0,4.1,22.0,395.0,371.23,287.23
2016,10,23,11,45,225.0,332.0,4.15,22.5,498.0,467.15,361.58
2016,10,23,12,0,371.0,327.0,4.2,23.0,601.0,551.23,424.14
2016,10,23,12,15,305.0,342.5,4.15,23.0,568.0,504.4,387.21
2016,10,23,12,30,239.0,358.0,4.1,23.0,535.0,457.93,351.15
2016,10,23,12,45,184.5,355.5,4.1,23.5,491.5,410.42,314.04
2016,10,23,13,0,130.0,353.0,4.1,24.0,448.0,367.01,280.17
2016,10,23,13,15,84.5,322.5,4.05,24.0,384.0,311.62,238.06
2016,10,23,13,30,39.0,292.0,4.0,24.0,320.0,261.08,199.69
2016,10,23,13,45,197.5,287.5,3.95,24.0,418.5,304.54,230.29
2016,10,23,14,0,356.0,283.0,3.9,24.0,517.0,328.84,243.33
2016,10,23,14,15,579.5,196.0,3.8,24.0,555.0,291.26,204.7
2016,10,23,14,30,803.0,109.0,3.7,24.0,593.0,236.77,150.39
2016,10,23,14,45,569.0,164.5,3.6,24.0,496.0,192.55,124.34
2016,10,23,15,0,335.0,220.0,3.5,24.0,399.0,180.57,127.67
2016,10,23,15,15,440.5,177.5,3.15,23.5,392.0,123.18,90.3
2016,10,23,15,30,546.0,135.0,2.8,23.0,385.0,91.58,72.79
2016,10,23,15,45,518.0,125.5,2.5,23.0,341.5,86.83,69.0
2016,10,23,16,0,490.0,116.0,2.2,23.0,298.0,81.87,64.95
2016,10,23,16,15,458.5,101.5,2.05,22.5,251.5,73.11,57.68
2016,10,23,16,30,427.0,87.0,1.9,22.0,205.0,63.95,49.9
2016,10,23,16,45,378.5,72.0,1.75,21.5,159.5,53.94,41.16
2016,10,23,17,0,330.0,57.0,1.6,21.0,114.0,43.51,31.81
2016,10,23,17,15,237.5,41.0,1.6,20.5,74.5,31.79,21.0
2016,10,23,17,30,145.0,25.0,1.6,20.0,35.0,19.67,5.21
2016,10,23,17,45,72.5,12.5,1.6,20.0,17.5,11.37,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,35.42,0.0
2016,10,24,7,15,180.5,39.5,1.1,17.5,68.5,201.56,155.11
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,337.68,272.2
2016,10,24,7,45,442.0,62.5,1.5,19.0,159.5,417.4,338.37
2016,10,24,8,0,523.0,73.0,1.7,20.0,209.0,499.21,403.33
2016,10,24,8,15,576.0,80.0,1.95,20.5,260.0,557.92,448.78
2016,10,24,8,30,629.0,87.0,2.2,21.0,311.0,616.37,491.95
2016,10,24,8,45,500.5,126.0,2.5,22.0,321.0,563.64,449.11
2016,10,24,9,0,372.0,165.0,2.8,23.0,331.0,494.92,393.34
2016,10,24,9,15,299.5,197.5,2.75,23.5,340.0,474.11,374.02
2016,10,24,9,30,227.0,230.0,2.7,24.0,349.0,435.27,341.15
2016,10,24,9,45,266.5,243.5,2.65,25.0,393.0,491.63,381.42
2016,10,24,10,0,306.0,257.0,2.6,26.0,437.0,532.17,408.79
2016,10,24,10,15,176.0,266.0,2.5,26.0,371.0,417.13,320.19
2016,10,24,10,30,46.0,275.0,2.4,26.0,305.0,305.17,232.78
2016,10,24,10,45,128.5,303.0,2.35,26.5,390.5,404.85,308.38
2016,10,24,11,0,211.0,331.0,2.3,27.0,476.0,488.15,368.78
2016,10,24,11,15,230.0,337.5,2.3,27.0,499.5,498.33,375.27
2016,10,24,11,30,249.0,344.0,2.3,27.0,523.0,506.65,380.76
2016,10,24,11,45,311.0,334.0,2.3,27.5,560.5,533.69,399.51
2016,10,24,12,0,373.0,324.0,2.3,28.0,598.0,548.36,408.98
2016,10,24,12,15,272.5,343.0,2.3,28.0,543.0,483.58,360.59
2016,10,24,12,30,172.0,362.0,2.3,28.0,488.0,421.53,314.43
2016,10,24,12,45,231.5,349.5,2.3,28.5,517.5,429.98,319.99
2016,10,24,13,0,291.0,337.0,2.3,29.0,547.0,433.3,320.85
2016,10,24,13,15,285.5,330.0,2.3,29.0,532.0,404.86,298.98
2016,10,24,13,30,280.0,323.0,2.3,29.0,517.0,376.5,277.04
2016,10,24,13,45,531.0,225.0,2.35,29.0,577.0,366.5,264.05
2016,10,24,14,0,782.0,127.0,2.4,29.0,637.0,336.28,231.95
2016,10,24,14,15,768.5,124.5,2.4,29.0,605.0,285.62,189.16
2016,10,24,14,30,755.0,122.0,2.4,29.0,573.0,229.66,143.22
2016,10,24,14,45,736.5,118.5,2.45,29.0,534.5,178.19,103.65
2016,10,24,15,0,718.0,115.0,2.5,29.0,496.0,128.26,71.53
2016,10,24,15,15,692.5,110.5,2.5,28.5,452.5,79.27,60.74
2016,10,24,15,30,667.0,106.0,2.5,28.0,409.0,71.51,54.62
2016,10,24,15,45,633.5,99.5,2.55,28.0,361.5,68.98,52.68
2016,10,24,16,0,600.0,93.0,2.6,28.0,314.0,66.38,50.64
2016,10,24,16,15,549.5,85.5,2.3,27.5,264.0,62.8,47.81
2016,10,24,16,30,499.0,78.0,2.0,27.0,214.0,59.16,44.8
2016,10,24,16,45,426.5,67.0,1.75,26.5,165.0,50.47,37.32
2016,10,24,17,0,354.0,56.0,1.5,26.0,116.0,42.89,30.54
2016,10,24,17,15,240.0,40.5,1.45,25.0,74.5,31.46,20.17
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,19.69,3.47
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.64,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,7.02,0.0
2016,10,25,7,15,0.0,21.5,1.4,17.5,21.5,18.94,9.34
2016,10,25,7,30,0.0,35.0,1.5,18.0,35.0,30.88,19.99
2016,10,25,7,45,0.0,51.5,1.65,18.5,51.5,47.04,33.85
2016,10,25,8,0,0.0,68.0,1.8,19.0,68.0,63.1,47.44
2016,10,25,8,15,0.0,85.0,1.95,19.5,85.0,79.44,61.01
2016,10,25,8,30,0.0,102.0,2.1,20.0,102.0,95.59,74.15
2016,10,25,8,45,27.0,141.5,2.25,20.5,153.5,168.64,134.32
2016,10,25,9,0,54.0,181.0,2.4,21.0,205.0,233.61,186.31
2016,10,25,9,15,101.5,207.0,2.45,21.5,258.0,297.74,237.01
2016,10,25,9,30,149.0,233.0,2.5,22.0,311.0,375.48,296.7
2016,10,25,9,45,138.5,252.0,2.55,22.5,328.5,383.29,300.52
2016,10,25,10,0,128.0,271.0,2.6,23.0,346.0,390.14,303.94
2016,10,25,10,15,213.0,280.0,2.65,23.0,413.0,461.25,358.67
2016,10,25,10,30,298.0,289.0,2.7,23.0,480.0,542.48,419.08
2016,10,25,10,45,401.5,268.0,2.75,23.5,537.0,590.52,454.27
2016,10,25,11,0,505.0,247.0,2.8,24.0,594.0,645.8,493.75
2016,10,25,11,15,442.0,279.0,2.85,24.0,588.5,613.61,468.0
2016,10,25,11,30,379.0,311.0,2.9,24.0,583.0,574.25,437.76
2016,10,25,11,45,390.5,313.0,2.95,24.5,596.0,566.93,431.19
2016,10,25,12,0,402.0,315.0,3.0,25.0,609.0,557.53,422.84
2016,10,25,12,15,456.5,291.5,3.0,25.0,625.5,553.8,419.79
2016,10,25,12,30,511.0,268.0,3.0,25.0,642.0,540.66,409.47
2016,10,25,12,45,445.5,290.0,3.05,25.5,613.5,496.57,374.63
2016,10,25,13,0,380.0,312.0,3.1,26.0,585.0,455.56,342.28
2016,10,25,13,15,383.0,303.0,3.05,26.0,573.0,425.83,318.7
2016,10,25,13,30,386.0,294.0,3.0,26.0,561.0,395.26,294.0
2016,10,25,13,45,505.0,241.0,2.95,26.0,577.0,367.99,269.27
2016,10,25,14,0,624.0,188.0,2.9,26.0,593.0,331.08,235.07
2016,10,25,14,15,708.5,151.0,2.85,26.0,589.0,284.03,192.31
2016,10,25,14,30,793.0,114.0,2.8,26.0,585.0,233.76,146.65
2016,10,25,14,45,407.0,156.0,2.75,26.0,397.5,161.82,106.14
2016,10,25,15,0,21.0,198.0,2.7,26.0,210.0,163.99,124.75
2016,10,25,15,15,165.5,188.5,2.45,25.5,264.5,138.97,111.2
2016,10,25,15,30,310.0,179.0,2.2,25.0,319.0,125.41,100.49
2016,10,25,15,45,294.5,162.0,1.95,25.0,282.5,115.37,92.38
2016,10,25,16,0,279.0,145.0,1.7,25.0,246.0,104.93,83.83
2016,10,25,16,15,261.0,124.0,1.5,24.0,207.0,91.44,72.87
2016,10,25,16,30,243.0,103.0,1.3,23.0,168.0,77.41,61.16
2016,10,25,16,45,213.0,82.0,1.15,22.5,130.0,62.78,48.48
2016,10,25,17,0,183.0,61.0,1.0,22.0,92.0,47.62,35.07
2016,10,25,17,15,121.5,41.5,1.0,21.5,59.0,32.95,21.63
2016,10,25,17,30,60.0,22.0,1.0,21.0,26.0,17.88,0.91
2016,10,25,17,45,30.0,11.0,1.05,21.0,13.0,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.0,9.5,1.25,16.5,12.0,8.64,0.0
2016,10,26,7,0,108.0,19.0,1.3,17.0,24.0,108.57,0.0
2016,10,26,7,15,234.5,34.0,1.5,17.5,64.0,225.79,171.89
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,332.41,267.89
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,410.71,334.01
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,491.46,399.06
2016,10,26,8,15,579.0,74.0,2.5,21.0,252.0,548.86,443.2
2016,10,26,8,30,631.0,81.0,2.8,22.0,302.0,606.1,485.04
2016,10,26,8,45,666.5,86.0,3.1,23.0,350.5,647.41,513.61
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,687.03,540.22
2016,10,26,9,15,481.0,157.0,3.3,24.5,378.0,584.34,459.07
2016,10,26,9,30,260.0,223.0,3.2,25.0,357.0,466.52,364.46
2016,10,26,9,45,522.5,164.5,3.15,25.5,461.0,621.15,483.11
2016,10,26,10,0,785.0,106.0,3.1,26.0,565.0,764.27,584.27
2016,10,26,10,15,798.0,108.5,3.0,26.0,597.5,769.24,584.98
2016,10,26,10,30,811.0,111.0,2.9,26.0,630.0,770.78,584.4
2016,10,26,10,45,817.5,113.5,2.8,26.5,654.5,763.8,576.92
2016,10,26,11,0,824.0,116.0,2.7,27.0,679.0,753.43,567.34
2016,10,26,11,15,830.0,117.5,2.65,27.5,696.0,738.29,554.93
2016,10,26,11,30,836.0,119.0,2.6,28.0,713.0,719.85,539.55
2016,10,26,11,45,529.0,236.0,2.55,28.5,613.5,594.29,444.42
2016,10,26,12,0,222.0,353.0,2.5,29.0,514.0,469.08,349.18
2016,10,26,12,15,543.0,230.5,2.45,29.0,625.5,550.87,411.58
2016,10,26,12,30,864.0,108.0,2.4,29.0,737.0,600.24,446.89
2016,10,26,12,45,635.0,205.0,2.4,29.0,665.0,525.14,389.1
2016,10,26,13,0,406.0,302.0,2.4,29.0,593.0,458.66,338.9
2016,10,26,13,15,344.5,310.0,2.4,29.0,552.5,412.96,304.6
2016,10,26,13,30,283.0,318.0,2.4,29.0,512.0,371.72,273.54
2016,10,26,13,45,217.0,312.0,2.4,29.5,458.0,326.71,239.68
2016,10,26,14,0,151.0,306.0,2.4,30.0,404.0,285.67,209.43
2016,10,26,14,15,478.5,203.0,2.35,29.5,489.5,266.52,183.83
2016,10,26,14,30,806.0,100.0,2.3,29.0,575.0,222.53,135.5
2016,10,26,14,45,781.0,100.0,2.3,29.0,535.5,171.14,96.61
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,121.93,66.59
2016,10,26,15,15,732.0,96.5,2.25,28.5,452.5,65.78,49.56
2016,10,26,15,30,708.0,93.0,2.2,28.0,409.0,62.85,47.42
2016,10,26,15,45,676.0,87.5,2.2,28.0,361.0,60.69,45.75
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,58.48,44.01
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,55.33,41.5
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,52.13,38.83
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,45.76,33.3
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,39.19,27.35
2016,10,26,17,15,280.5,35.5,1.1,25.0,73.0,29.01,17.92
2016,10,26,17,30,158.0,22.0,1.1,24.0,31.0,17.39,0.0
2016,10,26,17,45,79.0,11.0,1.1,23.5,15.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.0,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,72.0,18.0,1.6,18.0,21.0,76.08,0.0
2016,10,27,7,15,187.5,35.5,1.75,18.5,59.5,199.14,149.27
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,298.69,239.71
2016,10,27,7,45,390.5,64.0,2.05,20.0,146.5,376.93,305.82
2016,10,27,8,0,478.0,75.0,2.2,21.0,195.0,463.56,375.36
2016,10,27,8,15,532.0,83.0,2.05,21.5,245.0,522.81,420.56
2016,10,27,8,30,586.0,91.0,1.9,22.0,295.0,581.85,463.37
2016,10,27,8,45,628.0,96.0,1.8,23.0,343.5,627.49,493.21
2016,10,27,9,0,670.0,101.0,1.7,24.0,392.0,671.6,520.75
2016,10,27,9,15,696.5,105.5,1.5,24.5,436.5,700.9,537.05
2016,10,27,9,30,723.0,110.0,1.3,25.0,481.0,727.64,550.98
2016,10,27,9,45,743.5,113.0,1.15,26.0,520.0,745.0,557.38
2016,10,27,10,0,764.0,116.0,1.0,27.0,559.0,759.26,561.49
2016,10,27,10,15,778.0,118.5,1.05,27.0,591.5,761.32,562.12
2016,10,27,10,30,792.0,121.0,1.1,27.0,624.0,763.67,563.21
2016,10,27,10,45,800.5,123.5,1.2,27.5,649.5,758.31,558.75
2016,10,27,11,0,809.0,126.0,1.3,28.0,675.0,749.54,552.18
2016,10,27,11,15,815.5,127.0,1.4,28.0,692.0,734.4,542.08
2016,10,27,11,30,822.0,128.0,1.5,28.0,709.0,715.99,529.28
2016,10,27,11,45,503.0,241.0,1.65,28.5,598.0,579.5,429.64
2016,10,27,12,0,184.0,354.0,1.8,29.0,487.0,444.77,329.48
2016,10,27,12,15,216.5,350.5,1.85,29.0,507.0,449.02,333.24
2016,10,27,12,30,249.0,347.0,1.9,29.0,527.0,450.41,333.9
2016,10,27,12,45,557.5,227.0,1.95,29.5,624.0,499.23,369.02
2016,10,27,13,0,866.0,107.0,2.0,30.0,721.0,520.16,380.76
2016,10,27,13,15,861.0,106.0,2.0,30.0,704.5,475.18,344.41
2016,10,27,13,30,856.0,105.0,2.0,30.0,688.0,425.54,304.1
2016,10,27,13,45,849.0,103.0,2.05,30.0,664.0,375.5,262.58
2016,10,27,14,0,842.0,101.0,2.1,30.0,640.0,324.71,219.65
2016,10,27,14,15,830.0,99.0,2.1,29.5,608.0,272.18,175.67
2016,10,27,14,30,818.0,97.0,2.1,29.0,576.0,219.87,132.76
2016,10,27,14,45,797.0,95.5,2.15,29.0,537.0,167.29,93.11
2016,10,27,15,0,776.0,94.0,2.2,29.0,498.0,116.42,62.31
2016,10,27,15,15,752.5,90.5,2.2,28.5,454.0,65.97,49.73
2016,10,27,15,30,729.0,87.0,2.2,28.0,410.0,58.94,44.15
2016,10,27,15,45,696.0,82.5,2.25,28.0,361.5,57.32,42.93
2016,10,27,16,0,663.0,78.0,2.3,28.0,313.0,55.7,41.67
2016,10,27,16,15,614.0,71.5,2.05,27.5,262.5,52.4,39.03
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,49.04,36.21
2016,10,27,16,45,494.5,55.5,1.55,26.5,163.0,42.96,30.9
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,36.69,25.22
2016,10,27,17,15,298.5,33.0,1.25,25.0,72.0,26.85,16.04
2016,10,27,17,30,173.0,20.0,1.2,24.0,30.0,16.61,0.0
2016,10,27,17,45,86.5,10.0,1.2,23.0,15.0,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,80.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,160.0,17.0,0.9,16.0,23.0,108.59,0.0
2016,10,28,7,15,298.0,30.0,1.0,16.5,65.0,259.55,194.2
2016,10,28,7,30,436.0,43.0,1.1,17.0,107.0,372.58,298.41
2016,10,28,7,45,518.5,51.5,1.25,18.0,158.0,450.73,364.0
2016,10,28,8,0,601.0,60.0,1.4,19.0,209.0,531.58,428.09
2016,10,28,8,15,651.5,66.0,1.5,20.0,261.0,587.71,469.4
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,643.54,508.58
2016,10,28,8,45,738.0,76.0,1.75,22.0,363.5,680.67,533.05
2016,10,28,9,0,774.0,80.0,1.9,23.0,414.0,720.66,558.91
2016,10,28,9,15,797.5,83.5,2.0,23.5,459.5,747.81,575.81
2016,10,28,9,30,821.0,87.0,2.1,24.0,505.0,772.04,590.56
2016,10,28,9,45,840.0,88.5,2.25,24.5,545.5,787.18,599.28
2016,10,28,10,0,859.0,90.0,2.4,25.0,586.0,798.94,605.76
2016,10,28,10,15,871.0,92.0,2.45,25.5,619.0,802.22,605.8
2016,10,28,10,30,883.0,94.0,2.5,26.0,652.0,796.11,599.6
2016,10,28,10,45,893.5,94.5,2.55,26.5,678.5,789.82,593.53
2016,10,28,11,0,904.0,95.0,2.6,27.0,705.0,779.93,585.14
2016,10,28,11,15,909.0,95.5,2.6,27.0,722.0,762.41,572.52
2016,10,28,11,30,914.0,96.0,2.6,27.0,739.0,741.48,557.63
2016,10,28,11,45,921.0,94.0,2.6,27.5,749.0,716.07,537.4
2016,10,28,12,0,928.0,92.0,2.6,28.0,759.0,687.34,514.63
2016,10,28,12,15,928.0,92.0,2.6,28.0,759.0,653.0,488.51
2016,10,28,12,30,928.0,92.0,2.6,28.0,759.0,615.92,459.89
2016,10,28,12,45,926.0,91.5,2.6,28.5,750.5,574.74,426.79
2016,10,28,13,0,924.0,91.0,2.6,29.0,742.0,531.3,391.35
2016,10,28,13,15,918.5,90.0,2.6,29.0,725.0,483.83,352.89
2016,10,28,13,30,913.0,89.0,2.6,29.0,708.0,434.81,312.24
2016,10,28,13,45,905.0,88.0,2.6,29.0,683.0,383.62,269.0
2016,10,28,14,0,897.0,87.0,2.6,29.0,658.0,331.56,224.34
2016,10,28,14,15,885.5,85.0,2.55,29.0,625.0,277.25,177.98
2016,10,28,14,30,874.0,83.0,2.5,29.0,592.0,222.93,132.9
2016,10,28,14,45,858.0,81.0,2.5,29.0,552.5,168.27,91.63
2016,10,28,15,0,842.0,79.0,2.5,29.0,513.0,107.03,53.64
2016,10,28,15,15,820.0,76.0,2.45,28.5,468.0,55.8,41.28
2016,10,28,15,30,798.0,73.0,2.4,28.0,423.0,54.75,40.65
2016,10,28,15,45,766.5,69.0,2.4,28.0,373.5,52.85,39.18
2016,10,28,16,0,735.0,65.0,2.4,28.0,324.0,50.93,37.66
2016,10,28,16,15,688.0,60.0,2.1,27.0,272.0,48.08,35.45
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,41.37,29.82
2016,10,28,16,45,565.0,48.0,1.5,25.5,168.5,36.98,25.95
2016,10,28,17,0,489.0,41.0,1.2,25.0,117.0,32.55,21.82
2016,10,28,17,15,354.5,30.0,1.15,24.0,73.5,24.32,13.93
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,15.81,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,143.0,16.0,1.6,17.0,22.0,97.36,0.0
2016,10,29,7,15,288.5,29.0,1.85,17.5,63.5,251.71,185.9
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,368.66,295.98
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.0,449.92,365.36
2016,10,29,8,0,615.0,56.0,2.7,20.0,207.0,534.2,433.42
2016,10,29,8,15,664.5,61.5,2.75,20.5,258.5,588.97,475.17
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,639.26,511.73
2016,10,29,8,45,751.5,70.0,2.9,22.0,360.0,681.16,539.9
2016,10,29,9,0,789.0,73.0,3.0,23.0,410.0,721.08,565.71
2016,10,29,9,15,811.0,76.0,3.05,23.5,455.0,746.49,581.32
2016,10,29,9,30,833.0,79.0,3.1,24.0,500.0,768.99,594.72
2016,10,29,9,45,848.5,81.0,3.15,25.0,539.0,781.96,600.12
2016,10,29,10,0,864.0,83.0,3.2,26.0,578.0,785.25,598.82
2016,10,29,10,15,875.0,85.0,3.2,26.5,610.5,788.18,598.4
2016,10,29,10,30,886.0,87.0,3.2,27.0,643.0,787.59,595.68
2016,10,29,10,45,892.5,88.5,3.25,27.5,668.0,779.43,588.14
2016,10,29,11,0,899.0,90.0,3.3,28.0,693.0,767.76,578.39
2016,10,29,11,15,904.0,91.0,3.3,28.0,710.0,750.97,566.16
2016,10,29,11,30,909.0,92.0,3.3,28.0,727.0,730.78,551.55
2016,10,29,11,45,910.5,92.5,3.35,28.5,735.5,704.4,530.55
2016,10,29,12,0,912.0,93.0,3.4,29.0,744.0,674.96,507.15
2016,10,29,12,15,911.5,93.0,3.4,29.0,744.0,640.9,480.94
2016,10,29,12,30,911.0,93.0,3.4,29.0,744.0,604.17,452.3
2016,10,29,12,45,908.5,92.5,3.45,29.5,735.5,563.45,419.38
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,520.56,384.17
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,473.95,346.06
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,425.85,305.86
2016,10,29,13,45,621.0,181.0,3.55,30.0,592.5,353.92,252.35
2016,10,29,14,0,347.0,272.0,3.6,30.0,492.0,310.68,223.45
2016,10,29,14,15,602.0,177.5,3.6,30.0,535.5,271.96,183.51
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,217.41,129.1
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,158.39,85.15
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,108.25,56.45
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,61.56,45.92
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,60.75,45.51
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,53.78,39.79
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,52.32,38.67
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,49.24,36.27
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,46.12,33.7
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,41.15,29.32
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,36.11,24.63
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,26.2,15.16
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,15.06,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
