Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,41.3,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,183.6,131.81
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,284.89,227.52
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,366.52,297.18
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,456.29,370.19
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,517.41,417.97
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,578.37,463.65
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,627.76,497.65
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,675.68,529.21
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,704.89,546.92
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,731.5,562.49
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,745.03,567.5
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,759.65,573.28
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,764.78,574.76
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,766.45,574.05
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,761.17,568.0
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,752.35,559.79
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,736.34,547.02
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,717.01,531.41
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,613.34,453.9
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,513.41,378.96
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,569.83,421.57
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,597.45,440.9
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,557.98,410.35
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,516.18,377.59
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,416.91,304.42
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,346.83,254.72
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,345.26,245.74
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,321.8,215.38
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,269.53,171.49
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,210.84,124.0
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,156.37,83.43
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,102.73,52.25
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,57.37,42.43
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,56.38,41.87
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,54.17,40.13
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,51.91,38.32
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,48.67,35.79
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,41.52,29.79
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,36.74,25.57
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,31.88,21.07
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,23.15,12.57
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,14.1,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,105.58,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,261.82,187.24
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,382.8,306.07
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,463.68,375.55
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,542.06,439.12
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,598.18,480.99
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,653.56,520.15
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,694.85,547.59
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,734.07,572.65
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,758.57,587.73
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,780.06,600.59
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,786.95,603.13
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,797.15,608.19
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,798.58,606.62
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,796.43,602.8
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,787.99,595.11
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,775.96,585.14
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,757.14,571.77
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,734.92,555.95
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,707.57,534.15
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,677.21,509.98
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,642.38,483.11
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,604.87,453.76
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,563.05,419.9
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,519.18,383.8
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,471.95,345.02
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,423.24,304.14
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,372.11,260.63
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,320.28,215.94
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,266.9,170.26
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,213.61,126.25
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,152.59,80.77
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,99.37,50.53
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,56.04,41.53
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,54.98,40.89
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,53.47,39.73
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,51.99,38.57
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,44.55,32.44
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,41.58,29.97
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,36.79,25.71
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,31.93,21.17
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,22.76,12.11
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,14.55,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,52.3,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,194.69,133.3
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,306.09,242.76
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,385.6,310.97
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,468.11,378.36
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,526.22,424.48
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,584.34,468.25
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,626.49,498.5
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,667.11,526.86
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,690.69,541.54
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,715.79,557.17
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,587.31,457.47
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,430.27,333.13
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,441.6,340.47
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,451.74,346.31
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,609.41,467.0
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,735.97,559.13
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,715.78,543.51
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,696.98,528.75
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,565.46,427.19
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,432.09,323.98
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,523.36,394.37
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,580.58,435.92
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,491.35,366.04
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,414.3,307.07
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,367.45,271.94
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,326.03,241.05
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,311.45,228.62
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,293.35,212.89
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,257.8,174.42
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,200.87,117.12
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,148.13,78.36
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,96.4,49.43
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,56.67,41.7
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,55.66,41.1
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,53.79,39.66
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,51.93,38.18
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,44.5,32.1
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,41.55,29.66
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,36.78,25.43
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,31.96,20.93
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,22.35,11.37
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,13.64,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,22.82,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,152.52,99.39
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,250.1,196.59
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,332.91,267.86
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,421.18,340.76
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,484.81,391.45
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,545.76,438.29
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,593.96,473.91
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,640.81,507.06
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,524.96,414.42
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,381.6,299.21
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,566.75,443.85
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,727.59,561.59
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,544.44,421.32
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,328.78,252.07
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,545.75,421.35
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,719.17,548.96
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,617.67,469.27
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,514.53,389.28
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,485.77,366.53
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,452.45,340.33
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,524.03,394.85
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,566.68,425.28
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,489.83,365.57
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,426.35,317.06
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,383.18,284.65
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,346.22,256.89
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,315.67,233.01
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,286.25,209.96
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,254.87,175.83
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,202.24,123.32
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,157.33,91.91
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,117.3,71.65
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,84.04,65.15
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,82.29,64.03
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,80.02,62.3
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,78.13,60.83
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,71.48,55.35
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,64.63,49.5
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,56.14,42.0
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,45.11,32.03
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,27.83,15.35
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,13.64,3.36
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,23.8,13.6
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,38.7,26.3
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,54.39,39.53
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,70.34,52.87
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,86.06,65.81
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,104.34,80.47
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,122.39,94.68
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,147.12,114.42
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,171.65,133.73
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,118.4,90.59
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,69.94,51.24
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,154.42,118.9
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,240.86,185.94
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,159.36,121.63
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,82.48,60.54
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,84.73,62.35
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,86.98,64.06
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,52.26,36.4
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,17.68,8.64
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,17.24,8.29
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,16.8,7.94
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,39.83,26.5
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,62.92,44.98
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,86.01,63.35
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,108.41,81.1
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,67.33,48.49
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,25.62,15.07
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,24.28,14.04
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,22.94,13.0
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,15.43,6.93
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.93,0.83
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,6.6,0.01
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.28,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.63,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.75,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.31,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,18.43,6.06
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,34.64,22.56
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,58.1,42.71
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,80.3,61.61
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,104.9,82.58
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,129.56,103.28
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,149.02,119.21
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,168.4,134.84
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,147.97,117.16
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,129.12,100.89
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,153.99,120.69
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,178.6,139.95
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,181.56,141.92
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,184.65,144.05
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,175.76,136.67
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,167.29,129.7
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,190.52,148.04
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,213.18,165.76
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,203.23,157.42
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,193.61,149.47
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,128.7,98.15
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,64.71,46.92
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,124.62,94.87
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,182.56,140.31
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,177.77,136.52
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,173.01,132.88
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,166.86,128.21
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,160.79,123.62
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,149.0,114.79
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,137.53,106.19
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,100.92,76.97
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,62.8,46.14
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,61.45,47.43
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,60.11,46.42
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,52.11,39.64
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,44.12,32.79
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,36.15,25.93
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,28.18,18.96
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,20.67,12.25
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,13.18,5.52
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,7.46,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.82,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.82,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.22,0.0
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,16.71,7.98
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,27.31,17.25
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,37.94,26.47
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,49.46,36.29
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,61.72,46.55
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,95.8,74.83
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,130.04,102.72
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,146.29,115.76
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,162.52,128.68
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,180.84,142.94
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,198.98,156.89
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,249.01,196.13
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,287.07,225.21
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,229.14,178.62
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,168.24,129.72
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,207.84,161.01
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,246.4,190.88
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,273.81,211.45
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,293.2,225.65
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,299.45,230.2
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,304.6,233.89
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,223.44,171.53
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,146.38,111.61
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,222.76,171.11
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,289.44,221.11
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,284.23,215.3
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,276.22,206.85
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,211.54,159.33
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,168.86,129.81
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,148.8,114.62
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,129.79,100.05
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,117.54,94.95
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,105.9,85.53
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,92.65,74.45
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,79.25,63.09
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,65.33,51.21
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,51.24,38.95
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,37.76,26.96
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,23.79,14.46
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,13.2,3.76
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.73,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,11.88,0.92
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,23.8,13.78
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,40.57,28.36
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,57.41,42.85
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,75.01,57.88
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,92.29,72.4
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,139.57,112.1
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,199.11,160.92
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,147.58,117.53
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,111.21,86.63
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,120.66,93.98
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,130.07,101.18
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,179.76,140.98
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,229.02,179.61
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,235.88,184.25
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,242.62,188.88
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,330.66,258.07
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,412.79,320.73
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,245.41,191.08
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,93.19,69.76
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,104.67,79.25
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,116.02,88.5
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,114.1,86.98
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,112.19,85.49
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,70.02,51.55
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,27.4,16.87
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,19.43,10.36
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,11.47,3.82
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,13.67,5.66
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,15.87,7.51
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,45.06,31.68
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,74.34,55.88
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,96.61,77.96
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,116.57,95.42
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,103.43,84.34
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,90.13,73.02
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,74.55,59.51
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,58.77,45.63
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,43.55,32.03
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,28.11,18.14
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,15.86,5.33
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.64,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.44,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.31,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.63,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,17.17,8.76
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,29.99,19.41
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,28.67,18.21
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,27.36,17.02
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,80.65,60.65
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,136.41,105.48
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,98.87,74.91
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,62.88,45.65
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,113.79,86.63
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,164.97,127.14
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,164.77,126.55
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,164.57,126.08
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,213.33,164.28
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,261.52,201.35
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,229.64,176.55
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,200.8,154.27
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,203.83,156.7
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,206.31,158.62
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,167.34,128.39
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,129.47,98.91
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,89.1,66.83
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,46.84,32.75
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,70.37,52.04
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,92.17,69.87
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,68.56,53.42
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,43.24,31.9
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,47.81,35.96
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,64.91,50.79
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,60.29,46.85
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,53.37,40.77
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,44.63,32.81
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,35.65,24.33
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,21.96,8.91
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,8.34,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,16.72,7.83
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,27.76,17.5
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,38.83,27.05
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,50.74,37.26
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,63.02,47.64
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,56.55,42.15
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,51.22,37.58
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,60.56,45.29
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,69.9,52.94
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,119.98,94.24
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,171.12,135.69
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,200.62,159.35
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,229.57,182.37
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,203.23,160.4
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,178.16,139.63
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,141.86,110.33
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,106.74,81.85
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,194.39,152.7
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,284.38,223.73
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,293.67,230.71
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,301.63,236.75
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,239.58,187.85
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,181.52,141.88
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,162.46,126.81
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,143.96,112.12
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,121.63,94.22
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,99.42,76.32
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,84.44,64.21
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,69.04,51.69
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,69.92,52.56
2016,11,8,15,0,0.0,80.0,4.3,19.0,80.0,70.8,53.43
2016,11,8,15,15,0.0,61.5,4.15,19.0,61.5,54.34,41.89
2016,11,8,15,30,0.0,43.0,4.0,19.0,43.0,37.93,27.68
2016,11,8,15,45,0.0,37.0,3.85,19.0,37.0,32.61,23.08
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,27.3,18.45
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,22.44,14.19
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,17.58,9.86
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,12.74,5.46
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,7.9,1.05
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,4.38,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.91,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
