Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,45,582.0,30.5,3.75,4.5,111.0,419.81,351.43
2016,11,19,8,0,688.0,38.0,3.9,5.0,161.0,510.12,434.59
2016,11,19,8,15,746.0,43.0,4.1,5.5,213.0,568.68,487.43
2016,11,19,8,30,804.0,48.0,4.3,6.0,265.0,626.98,536.57
2016,11,19,8,45,840.5,51.0,4.5,7.0,315.5,660.95,562.83
2016,11,19,9,0,877.0,54.0,4.7,8.0,366.0,698.74,590.96
2016,11,19,9,15,901.0,56.5,4.7,8.5,412.5,724.69,608.99
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,747.77,624.35
2016,11,19,9,45,941.0,61.0,4.7,10.0,499.0,761.25,630.84
2016,11,19,10,0,957.0,63.0,4.7,11.0,539.0,771.26,634.64
2016,11,19,10,15,968.5,64.5,4.6,11.5,573.0,773.81,633.43
2016,11,19,10,30,980.0,66.0,4.5,12.0,607.0,772.64,629.57
2016,11,19,10,45,987.5,67.0,4.45,12.5,633.0,764.31,620.77
2016,11,19,11,0,995.0,68.0,4.4,13.0,659.0,752.24,609.4
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.0,733.91,593.27
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,711.99,574.13
2016,11,19,11,45,1005.0,70.5,4.15,13.5,704.5,685.43,550.44
2016,11,19,12,0,1006.0,72.0,4.1,14.0,714.0,655.57,524.09
2016,11,19,12,15,1005.5,72.0,4.05,14.0,714.5,620.23,494.1
2016,11,19,12,30,1005.0,72.0,4.0,14.0,715.0,582.0,461.27
2016,11,19,12,45,1002.5,71.5,3.95,14.5,706.5,539.64,423.68
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,494.89,383.47
2016,11,19,13,15,995.0,70.5,3.8,15.0,681.5,447.0,340.55
2016,11,19,13,30,990.0,70.0,3.7,15.0,665.0,397.33,295.29
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.0,344.68,247.07
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,291.05,197.93
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,235.72,148.61
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,180.2,102.63
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.5,125.09,65.07
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,71.24,43.52
2016,11,19,15,15,883.5,62.5,3.15,14.5,426.0,54.86,43.23
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,47.06,36.49
2016,11,19,15,45,825.0,56.5,2.9,14.0,331.5,45.09,34.8
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,43.12,33.06
2016,11,19,16,15,735.5,48.0,2.4,13.0,230.0,39.8,30.14
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,36.47,27.06
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,31.16,22.0
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,25.86,16.23
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,12.63,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.0,11.5,1.1,3.0,28.5,131.09,0.0
2016,11,20,7,30,442.0,23.0,1.2,4.0,57.0,307.73,208.34
2016,11,20,7,45,551.0,30.5,1.35,5.0,105.5,399.17,328.66
2016,11,20,8,0,660.0,38.0,1.5,6.0,154.0,490.32,409.93
2016,11,20,8,15,719.5,43.0,1.6,6.5,205.5,549.11,461.02
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,607.77,508.78
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,647.47,538.24
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,685.15,564.89
2016,11,20,9,15,872.0,59.5,2.1,9.5,401.5,705.45,579.21
2016,11,20,9,30,897.0,62.0,2.3,10.0,447.0,728.97,595.71
2016,11,20,9,45,914.0,64.0,2.55,11.0,487.0,743.03,604.04
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,753.74,609.8
2016,11,20,10,15,942.5,67.5,2.75,12.5,560.0,756.39,608.97
2016,11,20,10,30,954.0,69.0,2.7,13.0,593.0,755.42,605.66
2016,11,20,10,45,961.0,70.5,2.7,13.5,618.5,747.63,597.81
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,736.19,587.31
2016,11,20,11,15,973.0,72.5,2.7,14.5,661.5,718.7,571.54
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,697.7,553.06
2016,11,20,11,45,981.0,73.0,2.7,15.5,688.5,671.5,530.55
2016,11,20,12,0,984.0,73.0,2.7,16.0,698.0,642.03,505.3
2016,11,20,12,15,984.0,73.0,2.7,16.0,698.5,607.76,476.94
2016,11,20,12,30,984.0,73.0,2.7,16.0,699.0,570.64,445.77
2016,11,20,12,45,980.5,73.0,2.75,16.5,691.0,529.17,409.9
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,485.44,371.45
2016,11,20,13,15,971.5,72.5,2.8,17.0,666.5,438.43,330.13
2016,11,20,13,30,966.0,72.0,2.8,17.0,650.0,389.74,286.51
2016,11,20,13,45,957.5,71.0,2.85,17.0,625.5,338.3,240.1
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,285.93,192.75
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,231.79,145.11
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,177.56,100.75
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,122.95,63.66
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,69.37,42.17
2016,11,20,15,15,864.5,61.5,2.75,17.5,415.0,54.0,41.95
2016,11,20,15,30,841.0,59.0,2.6,17.0,371.0,46.2,35.28
2016,11,20,15,45,805.0,56.0,2.5,16.5,322.5,44.61,34.02
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,43.06,32.73
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.5,39.75,29.84
2016,11,20,16,30,659.0,43.0,1.9,14.0,173.0,36.44,26.79
2016,11,20,16,45,564.5,35.5,1.65,13.0,124.0,30.67,21.35
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,24.86,15.16
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,12.16,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,6.0,25.5,111.47,0.0
2016,11,21,7,30,372.0,23.0,2.6,7.0,51.0,264.59,169.41
2016,11,21,7,45,482.0,32.0,2.9,8.0,96.5,357.1,293.59
2016,11,21,8,0,592.0,41.0,3.2,9.0,142.0,448.73,376.43
2016,11,21,8,15,654.5,46.5,3.1,9.5,191.5,508.83,429.01
2016,11,21,8,30,717.0,52.0,3.0,10.0,241.0,568.88,478.6
2016,11,21,8,45,754.5,56.0,2.9,11.0,289.0,609.37,508.7
2016,11,21,9,0,792.0,60.0,2.8,12.0,337.0,648.06,535.78
2016,11,21,9,15,817.5,63.0,3.25,13.0,381.0,674.8,554.94
2016,11,21,9,30,843.0,66.0,3.7,14.0,425.0,698.81,571.5
2016,11,21,9,45,859.5,68.5,4.15,15.5,463.0,707.09,574.66
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,718.03,580.39
2016,11,21,10,15,888.0,72.5,4.7,17.5,533.5,721.25,580.88
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,721.05,578.94
2016,11,21,10,45,907.0,76.0,4.9,18.5,590.5,714.44,572.34
2016,11,21,11,0,914.0,78.0,5.0,19.0,615.0,704.35,562.63
2016,11,21,11,15,919.0,78.5,5.0,19.5,632.0,687.88,547.41
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,668.08,529.59
2016,11,21,11,45,927.5,79.0,5.0,20.5,658.0,643.57,508.07
2016,11,21,12,0,931.0,79.0,5.0,21.0,667.0,615.94,483.92
2016,11,21,12,15,930.0,79.0,5.0,21.0,667.0,582.84,456.17
2016,11,21,12,30,929.0,79.0,5.0,21.0,667.0,547.12,425.84
2016,11,21,12,45,924.0,79.0,5.0,21.5,659.0,507.05,390.75
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,464.99,353.47
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,420.1,313.94
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,373.76,272.47
2016,11,21,13,45,894.5,77.5,5.0,22.0,593.5,324.74,228.45
2016,11,21,14,0,883.0,77.0,5.0,22.0,569.0,275.16,184.02
2016,11,21,14,15,869.5,75.5,4.95,22.0,537.5,224.09,139.62
2016,11,21,14,30,856.0,74.0,4.9,22.0,506.0,173.15,98.57
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.0,115.92,59.76
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,66.7,40.61
2016,11,21,15,15,780.5,69.5,4.6,21.5,387.5,52.92,40.32
2016,11,21,15,30,754.0,66.0,4.4,21.0,345.0,51.23,39.04
2016,11,21,15,45,713.0,62.5,4.2,21.0,298.0,49.47,37.58
2016,11,21,16,0,672.0,59.0,4.0,21.0,251.0,47.76,36.1
2016,11,21,16,15,613.5,53.5,3.6,20.0,203.5,40.49,29.81
2016,11,21,16,30,555.0,48.0,3.2,19.0,156.0,37.3,26.92
2016,11,21,16,45,455.0,39.5,2.8,18.5,110.5,31.38,21.38
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,25.38,15.04
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,12.51,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,17.0,2.5,2.27,0.0
2016,11,22,7,30,0.0,5.0,4.0,17.0,5.0,4.38,0.0
2016,11,22,7,45,0.0,11.5,4.0,17.0,11.5,10.1,2.56
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,15.82,7.6
2016,11,22,8,15,0.0,24.5,4.05,17.5,24.5,21.55,12.57
2016,11,22,8,30,0.0,31.0,4.1,18.0,31.0,27.3,17.49
2016,11,22,8,45,0.0,38.0,4.15,18.5,38.0,33.49,22.7
2016,11,22,9,0,0.0,45.0,4.2,19.0,45.0,39.69,27.84
2016,11,22,9,15,0.0,62.5,4.5,19.0,62.5,55.22,40.79
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,70.95,53.79
2016,11,22,9,45,0.0,88.0,5.1,19.5,88.0,78.29,59.61
2016,11,22,10,0,0.0,96.0,5.4,20.0,96.0,85.6,65.37
2016,11,22,10,15,0.0,102.5,5.5,20.5,102.5,91.47,69.9
2016,11,22,10,30,0.0,109.0,5.6,21.0,109.0,97.32,74.38
2016,11,22,10,45,0.0,117.0,5.7,21.5,117.0,104.53,79.95
2016,11,22,11,0,0.0,125.0,5.8,22.0,125.0,111.69,85.45
2016,11,22,11,15,2.5,157.0,5.7,22.0,159.0,142.46,110.14
2016,11,22,11,30,5.0,189.0,5.6,22.0,193.0,172.83,134.3
2016,11,22,11,45,5.5,191.0,5.6,22.0,195.0,174.05,135.14
2016,11,22,12,0,6.0,193.0,5.6,22.0,197.0,175.23,136.0
2016,11,22,12,15,3.0,161.5,5.45,22.0,163.5,144.78,111.63
2016,11,22,12,30,0.0,130.0,5.3,22.0,130.0,115.07,87.81
2016,11,22,12,45,0.0,112.5,5.2,22.0,112.5,99.57,75.38
2016,11,22,13,0,0.0,95.0,5.1,22.0,95.0,84.2,63.01
2016,11,22,13,15,0.0,63.5,4.95,22.0,63.5,56.2,40.34
2016,11,22,13,30,0.0,32.0,4.8,22.0,32.0,28.26,17.56
2016,11,22,13,45,0.0,42.5,4.65,22.5,42.5,37.55,25.16
2016,11,22,14,0,0.0,53.0,4.5,23.0,53.0,46.85,32.74
2016,11,22,14,15,0.0,31.5,4.35,23.0,31.5,27.8,17.21
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,8.81,1.61
2016,11,22,14,45,0.0,9.0,4.05,23.0,9.0,7.92,0.9
2016,11,22,15,0,0.0,8.0,3.9,23.0,8.0,7.04,0.18
2016,11,22,15,15,0.0,7.5,3.65,22.5,7.5,6.6,0.08
2016,11,22,15,30,0.0,7.0,3.4,22.0,7.0,6.15,0.0
2016,11,22,15,45,0.0,6.0,3.2,22.0,6.0,5.27,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,4.39,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.51,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.63,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.75,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.88,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,11.0,3.25,9.0,22.5,100.06,0.0
2016,11,23,7,30,335.0,22.0,3.4,9.0,45.0,245.7,133.75
2016,11,23,7,45,457.5,31.0,3.55,9.5,90.5,338.37,275.52
2016,11,23,8,0,580.0,40.0,3.7,10.0,136.0,436.54,365.02
2016,11,23,8,15,645.5,46.0,3.85,10.5,185.5,498.6,420.1
2016,11,23,8,30,711.0,52.0,4.0,11.0,235.0,560.81,472.59
2016,11,23,8,45,754.0,55.5,4.2,12.0,284.0,604.25,506.83
2016,11,23,9,0,797.0,59.0,4.4,13.0,333.0,646.02,538.08
2016,11,23,9,15,824.5,62.0,4.4,13.5,377.5,674.19,557.89
2016,11,23,9,30,852.0,65.0,4.4,14.0,422.0,699.65,575.12
2016,11,23,9,45,871.5,67.0,4.45,15.0,462.0,709.58,579.3
2016,11,23,10,0,891.0,69.0,4.5,16.0,502.0,722.11,585.48
2016,11,23,10,15,904.5,71.0,4.4,16.5,535.0,727.01,586.23
2016,11,23,10,30,918.0,73.0,4.3,17.0,568.0,728.4,584.47
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.0,722.31,577.43
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,712.65,567.3
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.5,696.26,552.97
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,676.45,535.95
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.0,651.93,514.38
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,624.15,490.1
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,590.98,462.16
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,555.03,431.55
2016,11,23,12,45,956.0,74.5,3.55,19.5,669.5,515.06,396.55
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,472.79,359.08
2016,11,23,13,15,948.5,73.5,3.4,20.0,646.5,427.07,318.79
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,379.71,276.4
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,329.8,231.47
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,278.94,185.76
2016,11,23,14,15,915.0,69.5,3.0,20.0,552.0,226.21,139.87
2016,11,23,14,30,903.0,68.0,2.9,20.0,521.0,173.39,97.31
2016,11,23,14,45,885.0,66.0,2.8,20.0,483.0,119.88,61.79
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,67.37,41.51
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,53.84,41.48
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,46.17,34.97
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,44.19,33.3
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,42.22,31.58
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.5,38.89,28.69
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,35.56,25.65
2016,11,23,16,45,539.0,34.5,1.2,16.5,116.5,29.77,20.19
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,23.93,13.9
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,11.73,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.5,11.0,1.1,8.5,20.5,90.53,0.0
2016,11,24,7,30,301.0,22.0,1.2,9.0,41.0,224.13,107.31
2016,11,24,7,45,408.5,32.5,1.35,10.0,84.0,317.41,254.35
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,405.35,333.52
2016,11,24,8,15,583.5,50.0,1.5,11.5,175.0,467.16,386.64
2016,11,24,8,30,651.0,57.0,1.5,12.0,223.0,529.83,437.62
2016,11,24,8,45,686.0,63.5,1.55,13.0,269.0,569.88,467.96
2016,11,24,9,0,721.0,70.0,1.6,14.0,315.0,604.41,492.8
2016,11,24,9,15,750.5,74.0,1.85,14.5,358.5,634.56,515.11
2016,11,24,9,30,780.0,78.0,2.1,15.0,402.0,662.16,535.0
2016,11,24,9,45,795.5,82.0,2.4,16.0,439.5,676.96,544.27
2016,11,24,10,0,811.0,86.0,2.7,17.0,477.0,688.64,551.1
2016,11,24,10,15,826.0,88.5,2.7,17.5,509.5,695.01,553.52
2016,11,24,10,30,841.0,91.0,2.7,18.0,542.0,698.0,553.23
2016,11,24,10,45,847.0,94.0,2.75,19.0,566.5,691.91,545.29
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,682.48,534.94
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,667.95,522.67
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,650.14,507.87
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,627.86,488.68
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,600.99,465.88
2016,11,24,12,15,885.5,95.0,2.8,21.0,648.0,570.13,440.5
2016,11,24,12,30,886.0,95.0,2.8,21.0,649.0,536.68,412.62
2016,11,24,12,45,880.5,95.5,2.85,21.5,641.5,498.44,379.89
2016,11,24,13,0,875.0,96.0,2.9,22.0,634.0,456.63,343.81
2016,11,24,13,15,869.0,95.5,2.9,22.0,618.5,413.02,306.13
2016,11,24,13,30,863.0,95.0,2.9,22.0,603.0,368.04,266.57
2016,11,24,13,45,850.0,94.5,2.9,22.5,579.0,319.91,223.75
2016,11,24,14,0,837.0,94.0,2.9,23.0,555.0,271.52,180.87
2016,11,24,14,15,823.0,92.0,2.85,23.0,524.5,221.68,138.38
2016,11,24,14,30,809.0,90.0,2.8,23.0,494.0,172.21,99.22
2016,11,24,14,45,786.5,88.0,2.75,23.0,457.0,122.72,66.88
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,75.0,48.47
2016,11,24,15,15,736.0,82.0,2.45,22.5,378.0,57.08,43.74
2016,11,24,15,30,708.0,78.0,2.2,22.0,336.0,55.53,42.61
2016,11,24,15,45,661.5,74.0,1.95,22.0,289.5,53.9,41.26
2016,11,24,16,0,615.0,70.0,1.7,22.0,243.0,52.35,39.92
2016,11,24,16,15,552.5,62.5,1.5,21.0,196.0,47.86,36.08
2016,11,24,16,30,490.0,55.0,1.3,20.0,149.0,43.32,32.01
2016,11,24,16,45,384.0,44.5,1.15,19.0,104.5,35.87,25.15
2016,11,24,17,0,278.0,34.0,1.0,18.0,60.0,28.25,17.17
2016,11,24,17,15,139.0,17.0,1.0,17.5,30.0,13.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.45,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.87,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.19,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.51,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.82,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.14,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,7.47,0.74
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,8.79,1.87
2016,11,25,9,15,0.0,41.5,3.2,16.0,41.5,36.6,25.56
2016,11,25,9,30,0.0,73.0,3.3,16.0,73.0,64.56,49.11
2016,11,25,9,45,0.0,80.0,3.45,16.0,80.0,70.79,54.2
2016,11,25,10,0,0.0,87.0,3.6,16.0,87.0,77.19,59.42
2016,11,25,10,15,0.0,54.5,3.65,16.0,54.5,48.15,34.98
2016,11,25,10,30,0.0,22.0,3.7,16.0,22.0,19.4,10.73
2016,11,25,10,45,0.0,52.0,3.8,16.0,52.0,45.96,33.02
2016,11,25,11,0,0.0,82.0,3.9,16.0,82.0,72.62,55.18
2016,11,25,11,15,0.0,54.0,3.9,16.0,54.0,47.76,34.39
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,22.96,13.63
2016,11,25,11,45,0.0,77.0,3.9,16.0,77.0,68.2,51.35
2016,11,25,12,0,0.0,128.0,3.9,16.0,128.0,113.66,88.81
2016,11,25,12,15,0.0,115.5,3.85,16.0,115.5,102.4,79.49
2016,11,25,12,30,0.0,103.0,3.8,16.0,103.0,91.28,70.34
2016,11,25,12,45,0.0,122.0,3.75,16.5,122.0,107.88,83.87
2016,11,25,13,0,0.0,141.0,3.7,17.0,141.0,124.17,97.05
2016,11,25,13,15,0.0,139.5,3.65,16.5,139.5,122.55,95.97
2016,11,25,13,30,0.0,138.0,3.6,16.0,138.0,120.91,94.92
2016,11,25,13,45,0.0,104.0,3.55,16.0,104.0,91.76,71.01
2016,11,25,14,0,0.0,70.0,3.5,16.0,70.0,61.94,46.36
2016,11,25,14,15,68.0,147.0,3.45,16.0,181.0,135.84,104.82
2016,11,25,14,30,136.0,224.0,3.4,16.0,292.0,187.54,144.16
2016,11,25,14,45,92.0,201.0,3.35,16.0,245.5,162.13,126.29
2016,11,25,15,0,48.0,178.0,3.3,16.0,199.0,137.1,108.83
2016,11,25,15,15,38.0,162.5,3.15,15.5,178.0,124.81,104.27
2016,11,25,15,30,28.0,147.0,3.0,15.0,157.0,113.64,94.94
2016,11,25,15,45,23.0,127.5,2.95,15.0,135.0,103.89,86.55
2016,11,25,16,0,18.0,108.0,2.9,15.0,113.0,88.63,73.14
2016,11,25,16,15,9.5,87.0,2.7,14.5,90.0,72.13,58.53
2016,11,25,16,30,1.0,66.0,2.5,14.0,67.0,55.41,43.47
2016,11,25,16,45,0.5,45.5,2.35,14.0,46.0,38.86,28.28
2016,11,25,17,0,0.0,25.0,2.2,14.0,25.0,21.98,12.31
2016,11,25,17,15,0.0,12.5,2.1,13.5,12.5,11.01,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,40.0,11.5,2.05,9.5,14.0,31.66,0.0
2016,11,26,7,30,80.0,23.0,2.2,10.0,28.0,87.83,24.06
2016,11,26,7,45,173.5,42.5,2.4,10.5,66.0,190.17,150.51
2016,11,26,8,0,267.0,62.0,2.6,11.0,104.0,272.37,225.47
2016,11,26,8,15,336.5,76.0,2.55,11.5,147.5,336.05,281.34
2016,11,26,8,30,406.0,90.0,2.5,12.0,191.0,401.82,336.78
2016,11,26,8,45,460.5,99.0,2.45,12.5,235.5,452.41,377.91
2016,11,26,9,0,515.0,108.0,2.4,13.0,280.0,503.0,417.48
2016,11,26,9,15,307.5,145.0,2.35,13.5,251.5,390.23,323.21
2016,11,26,9,30,100.0,182.0,2.3,14.0,223.0,261.72,214.65
2016,11,26,9,45,110.5,196.5,2.25,15.0,246.0,292.57,238.69
2016,11,26,10,0,121.0,211.0,2.2,16.0,269.0,311.12,251.94
2016,11,26,10,15,236.0,214.5,2.15,16.0,336.5,401.22,324.19
2016,11,26,10,30,351.0,218.0,2.1,16.0,404.0,477.22,383.21
2016,11,26,10,45,309.0,237.5,2.05,16.5,407.0,460.08,366.9
2016,11,26,11,0,267.0,257.0,2.0,17.0,410.0,442.21,350.78
2016,11,26,11,15,238.0,269.5,1.95,17.5,409.0,416.92,329.56
2016,11,26,11,30,209.0,282.0,1.9,18.0,408.0,401.02,315.57
2016,11,26,11,45,316.0,265.5,1.85,18.5,459.5,445.1,348.7
2016,11,26,12,0,423.0,249.0,1.8,19.0,511.0,480.77,373.96
2016,11,26,12,15,337.5,268.5,1.75,19.0,478.0,428.9,332.92
2016,11,26,12,30,252.0,288.0,1.7,19.0,445.0,382.97,296.96
2016,11,26,12,45,163.0,282.0,1.65,19.5,383.0,322.75,249.96
2016,11,26,13,0,74.0,276.0,1.6,20.0,321.0,268.66,208.08
2016,11,26,13,15,109.5,275.0,1.55,20.0,340.0,274.16,211.65
2016,11,26,13,30,145.0,274.0,1.5,20.0,359.0,274.47,210.46
2016,11,26,13,45,72.5,193.5,1.5,20.0,236.0,183.65,140.88
2016,11,26,14,0,0.0,113.0,1.5,20.0,113.0,99.18,75.82
2016,11,26,14,15,0.0,131.5,1.5,20.0,131.5,114.01,88.14
2016,11,26,14,30,0.0,150.0,1.5,20.0,150.0,127.75,99.42
2016,11,26,14,45,0.0,107.0,1.5,20.0,107.0,93.0,71.35
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,56.56,41.55
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,50.78,38.85
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,45.01,33.98
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,38.36,28.2
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,31.72,22.36
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,25.53,16.89
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,19.35,11.35
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,13.18,5.76
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,7.02,0.02
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.5,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,5.0,3.3,12.5,5.0,4.55,0.0
2016,11,27,7,30,0.0,10.0,3.5,13.0,10.0,8.79,0.0
2016,11,27,7,45,0.0,23.5,3.75,13.5,23.5,20.71,11.03
2016,11,27,8,0,0.0,37.0,4.0,14.0,37.0,33.11,22.18
2016,11,27,8,15,0.0,53.0,4.3,14.5,53.0,49.07,36.07
2016,11,27,8,30,0.0,69.0,4.6,15.0,69.0,64.62,49.46
2016,11,27,8,45,0.0,84.0,4.9,15.5,84.0,78.77,61.47
2016,11,27,9,0,0.0,99.0,5.2,16.0,99.0,92.79,73.14
2016,11,27,9,15,0.0,90.0,5.4,16.5,90.0,81.64,63.5
2016,11,27,9,30,0.0,81.0,5.6,17.0,81.0,72.05,55.2
2016,11,27,9,45,0.0,78.5,5.85,18.0,78.5,69.45,52.68
2016,11,27,10,0,0.0,76.0,6.1,19.0,76.0,67.24,50.5
2016,11,27,10,15,0.0,90.0,6.2,19.0,90.0,79.88,60.85
2016,11,27,10,30,0.0,104.0,6.3,19.0,104.0,92.74,71.32
2016,11,27,10,45,0.0,115.5,6.45,19.5,115.5,103.21,79.63
2016,11,27,11,0,0.0,127.0,6.6,20.0,127.0,113.6,87.82
2016,11,27,11,15,0.0,131.0,6.65,20.5,131.0,117.01,90.3
2016,11,27,11,30,0.0,135.0,6.7,21.0,135.0,120.4,92.77
2016,11,27,11,45,0.0,134.0,6.75,21.5,134.0,119.25,91.59
2016,11,27,12,0,0.0,133.0,6.8,22.0,133.0,118.13,90.47
2016,11,27,12,15,16.0,192.0,6.8,22.0,202.5,178.72,139.17
2016,11,27,12,30,32.0,251.0,6.8,22.0,272.0,238.86,186.82
2016,11,27,12,45,131.0,267.5,6.8,22.5,348.0,295.87,230.89
2016,11,27,13,0,230.0,284.0,6.8,23.0,424.0,340.64,263.74
2016,11,27,13,15,132.5,261.0,6.75,23.0,341.5,271.19,209.57
2016,11,27,13,30,35.0,238.0,6.7,23.0,259.0,212.15,164.44
2016,11,27,13,45,17.5,200.0,6.65,23.0,210.5,176.08,136.3
2016,11,27,14,0,0.0,162.0,6.6,23.0,162.0,139.46,107.72
2016,11,27,14,15,0.0,127.0,6.5,23.0,127.0,110.33,84.44
2016,11,27,14,30,0.0,92.0,6.4,23.0,92.0,81.11,60.88
2016,11,27,14,45,46.0,139.5,6.3,23.0,159.5,117.64,89.14
2016,11,27,15,0,92.0,187.0,6.2,23.0,227.0,143.07,110.66
2016,11,27,15,15,85.5,169.0,6.0,23.0,203.5,128.82,104.9
2016,11,27,15,30,79.0,151.0,5.8,23.0,180.0,116.22,94.39
2016,11,27,15,45,289.0,117.0,5.6,23.0,201.0,87.0,69.53
2016,11,27,16,0,499.0,83.0,5.4,23.0,222.0,62.93,48.84
2016,11,27,16,15,435.5,73.0,5.05,22.5,178.0,54.65,41.67
2016,11,27,16,30,372.0,63.0,4.7,22.0,134.0,47.89,35.58
2016,11,27,16,45,276.5,49.0,4.4,21.5,93.0,37.75,26.38
2016,11,27,17,0,181.0,35.0,4.1,21.0,52.0,27.34,15.98
2016,11,27,17,15,90.5,17.5,4.0,20.5,26.0,13.81,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,71.5,10.5,5.1,18.0,14.0,47.09,0.0
2016,11,28,7,30,143.0,21.0,5.1,18.0,28.0,127.06,3.75
2016,11,28,7,45,256.5,34.5,5.1,18.5,66.0,225.78,172.94
2016,11,28,8,0,370.0,48.0,5.1,19.0,104.0,315.71,255.3
2016,11,28,8,15,434.0,59.5,5.2,19.0,147.5,377.15,309.72
2016,11,28,8,30,498.0,71.0,5.3,19.0,191.0,439.59,362.98
2016,11,28,8,45,565.5,72.5,5.45,19.5,236.0,493.46,407.32
2016,11,28,9,0,633.0,74.0,5.6,20.0,281.0,546.38,449.43
2016,11,28,9,15,717.5,73.5,5.85,20.5,339.0,603.92,494.44
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,664.51,540.11
2016,11,28,9,45,830.5,74.5,6.35,21.5,438.0,685.73,554.62
2016,11,28,10,0,859.0,76.0,6.6,22.0,479.0,703.81,566.72
2016,11,28,10,15,875.5,78.0,6.7,22.0,513.5,710.72,571.0
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,709.5,569.23
2016,11,28,10,45,909.5,79.5,6.95,22.0,576.0,707.64,566.69
2016,11,28,11,0,927.0,79.0,7.1,22.0,604.0,702.13,561.21
2016,11,28,11,15,708.0,149.5,6.95,22.0,558.0,619.64,493.17
2016,11,28,11,30,489.0,220.0,6.8,22.0,512.0,528.27,418.74
2016,11,28,11,45,722.5,149.0,6.65,22.0,588.0,584.51,462.8
2016,11,28,12,0,956.0,78.0,6.5,22.0,664.0,619.5,488.56
2016,11,28,12,15,956.5,78.0,6.45,22.0,665.5,587.1,460.6
2016,11,28,12,30,957.0,78.0,6.4,22.0,667.0,551.9,430.13
2016,11,28,12,45,954.5,77.5,6.35,22.5,660.0,512.18,394.78
2016,11,28,13,0,952.0,77.0,6.3,23.0,653.0,470.2,357.04
2016,11,28,13,15,946.5,76.5,6.25,22.5,637.5,425.02,317.44
2016,11,28,13,30,941.0,76.0,6.2,22.0,622.0,378.19,275.63
2016,11,28,13,45,930.0,75.5,6.2,22.0,598.0,328.38,230.55
2016,11,28,14,0,919.0,75.0,6.2,22.0,574.0,277.88,185.04
2016,11,28,14,15,906.0,73.5,6.05,22.0,543.0,225.73,139.59
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,173.59,97.71
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,120.8,62.99
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,62.41,37.85
2016,11,28,15,15,828.0,65.5,5.2,21.5,393.0,50.47,38.23
2016,11,28,15,30,802.0,63.0,4.8,21.0,350.0,49.43,37.5
2016,11,28,15,45,763.0,59.0,4.4,21.0,303.0,47.13,35.55
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,44.84,33.55
2016,11,28,16,15,663.5,49.5,3.45,19.5,206.5,41.15,30.43
2016,11,28,16,30,603.0,44.0,2.9,18.0,157.0,37.46,27.13
2016,11,28,16,45,496.5,36.0,2.4,17.0,110.5,28.63,19.08
2016,11,28,17,0,390.0,28.0,1.9,16.0,64.0,22.87,12.78
2016,11,28,17,15,195.0,14.0,1.8,15.5,32.0,11.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,61.91,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,156.89,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,270.49,211.28
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,374.21,308.59
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,440.84,367.7
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,508.78,424.9
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,556.7,462.79
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,599.84,495.19
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,631.2,516.8
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,660.05,535.47
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,677.91,545.35
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,692.65,552.74
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,698.99,555.32
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,701.89,555.16
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,693.11,545.52
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,685.56,536.64
