Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,671.76,523.68
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,654.61,508.12
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,631.82,487.53
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,605.84,464.4
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,574.99,439.06
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,541.42,411.17
2016,11,29,12,45,921.0,85.0,2.25,23.5,644.5,503.18,378.47
2016,11,29,13,0,920.0,84.0,2.2,24.0,638.0,462.67,343.41
2016,11,29,13,15,914.5,83.0,2.25,24.0,623.0,418.37,305.67
2016,11,29,13,30,909.0,82.0,2.3,24.0,608.0,372.51,265.84
2016,11,29,13,45,900.5,80.5,2.4,24.0,585.0,324.04,223.48
2016,11,29,14,0,892.0,79.0,2.5,24.0,562.0,274.71,180.31
2016,11,29,14,15,879.0,77.5,2.55,23.5,531.5,223.93,137.45
2016,11,29,14,30,866.0,76.0,2.6,23.0,501.0,167.32,92.97
2016,11,29,14,45,850.0,73.0,2.7,23.0,464.5,115.02,58.69
2016,11,29,15,0,834.0,70.0,2.8,23.0,428.0,63.66,38.84
2016,11,29,15,15,807.5,67.0,2.55,22.5,385.5,51.53,38.99
2016,11,29,15,30,781.0,64.0,2.3,22.0,343.0,50.13,37.96
2016,11,29,15,45,743.0,60.0,2.05,22.0,297.0,47.88,36.06
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,45.64,34.11
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,41.99,31.04
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,35.11,24.98
2016,11,29,16,45,477.5,36.5,1.5,18.0,108.0,29.03,19.34
2016,11,29,17,0,372.0,28.0,1.4,17.0,62.0,22.86,12.68
2016,11,29,17,15,186.0,14.0,1.45,16.5,31.0,11.28,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,45.93,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,75.0,241.7,189.74
2016,11,30,8,0,578.0,35.0,4.2,8.0,119.0,418.74,350.42
2016,11,30,8,15,652.0,40.5,4.4,8.5,169.0,484.33,410.48
2016,11,30,8,30,726.0,46.0,4.6,9.0,219.0,550.56,468.28
2016,11,30,8,45,776.0,49.5,4.85,10.0,269.0,598.36,507.92
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,644.79,544.08
2016,11,30,9,15,856.5,55.5,5.0,11.5,365.0,668.92,561.0
2016,11,30,9,30,887.0,58.0,4.9,12.0,411.0,696.22,579.83
2016,11,30,9,45,911.0,59.0,4.8,12.5,452.5,714.23,590.91
2016,11,30,10,0,935.0,60.0,4.7,13.0,494.0,729.06,599.36
2016,11,30,10,15,949.5,61.5,4.5,13.5,528.5,734.44,600.0
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,736.21,597.95
2016,11,30,10,45,975.0,63.5,4.1,14.5,590.5,730.74,590.76
2016,11,30,11,0,986.0,64.0,3.9,15.0,618.0,721.55,580.29
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.0,705.42,565.7
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,685.69,548.27
2016,11,30,11,45,1001.5,65.5,3.5,15.5,666.5,660.93,526.0
2016,11,30,12,0,1005.0,66.0,3.4,16.0,677.0,632.8,500.94
2016,11,30,12,15,1005.5,66.0,3.35,16.0,679.0,599.3,472.52
2016,11,30,12,30,1006.0,66.0,3.3,16.0,681.0,562.86,441.23
2016,11,30,12,45,1004.0,65.5,3.25,16.5,674.0,522.0,405.06
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,478.69,366.26
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,432.02,324.71
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,383.55,280.84
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,332.22,234.18
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,279.81,186.6
2016,11,30,14,15,964.5,61.0,3.1,17.0,558.0,225.94,139.2
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,171.81,95.21
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,117.44,59.2
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,64.07,39.31
2016,11,30,15,15,890.5,56.5,2.9,16.5,407.0,50.56,39.15
2016,11,30,15,30,867.0,54.0,2.7,16.0,363.0,48.51,37.51
2016,11,30,15,45,831.5,51.0,2.5,16.0,315.0,45.93,35.27
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,39.27,29.36
2016,11,30,16,15,740.5,43.5,2.0,14.5,217.0,36.2,26.71
2016,11,30,16,30,685.0,39.0,1.7,13.0,167.0,33.14,23.91
2016,11,30,16,45,587.5,32.0,1.4,12.0,118.5,27.67,18.7
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,22.15,12.5
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,10.85,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.0,72.05,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,28.0,176.29,0.0
2016,12,1,7,45,376.0,28.0,1.7,6.0,69.5,286.42,222.19
2016,12,1,8,0,504.0,39.0,1.9,7.0,111.0,384.08,318.75
2016,12,1,8,15,579.0,46.0,1.95,7.5,159.0,449.19,377.28
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,510.47,429.77
2016,12,1,8,45,697.5,58.5,2.1,9.0,254.0,555.51,465.98
2016,12,1,9,0,741.0,64.0,2.2,10.0,301.0,599.06,499.24
2016,12,1,9,15,772.0,68.0,2.45,10.5,345.0,630.38,523.3
2016,12,1,9,30,803.0,72.0,2.7,11.0,389.0,659.18,544.51
2016,12,1,9,45,824.0,75.0,2.95,12.0,428.0,677.03,555.93
2016,12,1,10,0,845.0,78.0,3.2,13.0,467.0,691.74,564.81
2016,12,1,10,15,860.0,80.0,3.35,13.5,500.5,697.84,567.67
2016,12,1,10,30,875.0,82.0,3.5,14.0,534.0,700.52,567.66
2016,12,1,10,45,885.0,83.5,3.65,15.0,559.5,695.75,560.88
2016,12,1,11,0,895.0,85.0,3.8,16.0,585.0,683.79,548.75
2016,12,1,11,15,901.5,86.0,3.75,16.5,603.5,669.83,535.29
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,652.54,519.22
2016,12,1,11,45,913.5,86.5,3.65,17.5,632.5,629.86,498.95
2016,12,1,12,0,919.0,86.0,3.6,18.0,643.0,604.02,476.06
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.0,572.93,449.82
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,539.15,420.96
2016,12,1,12,45,918.0,85.5,3.6,18.0,640.5,501.19,388.23
2016,12,1,13,0,916.0,85.0,3.6,18.0,634.0,461.03,352.98
2016,12,1,13,15,910.5,84.5,3.6,18.0,619.0,417.5,314.32
2016,12,1,13,30,905.0,84.0,3.6,18.0,604.0,372.41,273.63
2016,12,1,13,45,895.5,83.0,3.6,18.5,581.0,324.4,229.74
2016,12,1,14,0,886.0,82.0,3.6,19.0,558.0,275.6,185.41
2016,12,1,14,15,873.5,80.0,3.6,19.0,528.5,219.69,137.1
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,168.49,95.82
2016,12,1,14,45,843.5,75.5,3.6,19.0,462.5,116.85,61.39
2016,12,1,15,0,826.0,73.0,3.6,19.0,426.0,66.29,41.52
2016,12,1,15,15,799.5,70.0,3.3,18.5,384.0,53.9,41.73
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,52.58,40.76
2016,12,1,15,45,734.5,62.5,2.75,17.5,295.5,49.98,38.61
2016,12,1,16,0,696.0,58.0,2.5,17.0,249.0,47.38,36.39
2016,12,1,16,15,636.0,52.0,2.2,16.0,201.0,43.35,32.85
2016,12,1,16,30,576.0,46.0,1.9,15.0,153.0,35.96,26.18
2016,12,1,16,45,472.0,37.5,1.6,14.0,107.5,29.93,20.48
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,23.8,13.68
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,11.74,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,19.5,32.0,2.85,9.5,34.5,51.15,34.57
2016,12,2,8,0,39.0,51.0,3.1,10.0,56.0,84.78,66.61
2016,12,2,8,15,56.0,71.5,3.15,10.0,82.5,118.45,96.93
2016,12,2,8,30,73.0,92.0,3.2,10.0,109.0,151.57,126.38
2016,12,2,8,45,88.5,111.0,3.25,10.5,136.0,192.48,161.5
2016,12,2,9,0,104.0,130.0,3.3,11.0,163.0,222.42,186.68
2016,12,2,9,15,52.0,100.5,3.3,11.5,117.0,135.35,111.83
2016,12,2,9,30,0.0,71.0,3.3,12.0,71.0,62.78,48.38
2016,12,2,9,45,13.0,124.5,3.35,12.5,131.0,123.67,100.19
2016,12,2,10,0,26.0,178.0,3.4,13.0,191.0,186.13,152.01
2016,12,2,10,15,50.0,202.0,3.45,13.5,227.5,235.66,192.47
2016,12,2,10,30,74.0,226.0,3.5,14.0,264.0,273.8,222.98
2016,12,2,10,45,50.5,223.0,3.6,14.5,249.5,250.23,202.49
2016,12,2,11,0,27.0,220.0,3.7,15.0,235.0,219.56,176.54
2016,12,2,11,15,34.0,233.0,3.75,15.0,252.5,241.92,194.5
2016,12,2,11,30,41.0,246.0,3.8,15.0,270.0,255.22,204.96
2016,12,2,11,45,25.0,223.5,3.85,15.5,238.5,215.41,172.11
2016,12,2,12,0,9.0,201.0,3.9,16.0,207.0,184.23,146.36
2016,12,2,12,15,48.0,240.5,3.9,16.0,270.0,241.91,193.06
2016,12,2,12,30,87.0,280.0,3.9,16.0,333.0,291.36,232.11
2016,12,2,12,45,43.5,160.5,3.9,16.0,187.0,162.1,128.16
2016,12,2,13,0,0.0,41.0,3.9,16.0,41.0,36.23,24.72
2016,12,2,13,15,10.0,128.5,3.9,16.0,134.0,116.8,91.5
2016,12,2,13,30,20.0,216.0,3.9,16.0,227.0,192.06,152.63
2016,12,2,13,45,11.5,193.5,3.9,16.0,199.5,169.12,134.16
2016,12,2,14,0,3.0,171.0,3.9,16.0,172.0,147.31,116.81
2016,12,2,14,15,133.5,190.5,3.9,15.5,255.5,176.2,135.34
2016,12,2,14,30,264.0,210.0,3.9,15.0,339.0,190.21,141.42
2016,12,2,14,45,132.0,144.0,3.95,15.0,208.5,122.47,92.68
2016,12,2,15,0,0.0,78.0,4.0,15.0,78.0,69.01,52.96
2016,12,2,15,15,0.0,70.0,3.95,14.5,70.0,61.89,49.51
2016,12,2,15,30,0.0,62.0,3.9,14.0,62.0,54.77,43.39
2016,12,2,15,45,0.0,53.5,3.85,14.0,53.5,47.23,36.72
2016,12,2,16,0,0.0,45.0,3.8,14.0,45.0,39.69,29.97
2016,12,2,16,15,0.0,36.0,3.75,13.5,36.0,31.72,22.8
2016,12,2,16,30,0.0,27.0,3.7,13.0,27.0,23.77,15.54
2016,12,2,16,45,0.0,18.5,3.7,13.0,18.5,16.27,8.6
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,8.78,1.46
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.38,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.91,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.82,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.58,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,11.42,4.07
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,17.14,9.24
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,22.88,14.4
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,28.62,19.51
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,34.37,24.57
2016,12,3,9,15,0.0,62.5,3.75,8.0,62.5,55.22,42.75
2016,12,3,9,30,0.0,86.0,3.8,8.0,86.0,77.14,61.68
2016,12,3,9,45,0.0,57.5,3.85,8.5,57.5,50.79,38.61
2016,12,3,10,0,0.0,29.0,3.9,9.0,29.0,25.56,16.6
2016,12,3,10,15,0.0,20.0,4.05,9.0,20.0,17.62,9.67
2016,12,3,10,30,0.0,11.0,4.2,9.0,11.0,9.69,2.75
2016,12,3,10,45,0.0,64.5,4.35,9.0,64.5,57.04,43.58
2016,12,3,11,0,0.0,118.0,4.5,9.0,118.0,105.38,84.7
2016,12,3,11,15,0.0,140.0,4.6,9.0,140.0,125.37,101.46
2016,12,3,11,30,0.0,162.0,4.7,9.0,162.0,145.16,118.0
2016,12,3,11,45,1.0,169.5,4.85,9.0,170.0,152.04,123.68
2016,12,3,12,0,2.0,177.0,5.0,9.0,178.0,158.75,129.26
2016,12,3,12,15,1.0,106.5,4.9,9.0,107.0,94.94,75.48
2016,12,3,12,30,0.0,36.0,4.8,9.0,36.0,31.81,21.7
2016,12,3,12,45,0.0,40.0,4.75,9.5,40.0,35.35,24.7
2016,12,3,13,0,0.0,44.0,4.7,10.0,44.0,38.89,27.69
2016,12,3,13,15,0.0,53.5,4.45,10.0,53.5,47.31,34.91
2016,12,3,13,30,0.0,63.0,4.2,10.0,63.0,55.73,42.14
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,52.62,39.53
2016,12,3,14,0,0.0,56.0,3.7,10.0,56.0,49.5,36.93
2016,12,3,14,15,0.0,38.5,3.75,10.0,38.5,33.98,23.68
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,18.51,10.38
2016,12,3,14,45,0.0,73.0,3.9,10.0,73.0,64.56,50.15
2016,12,3,15,0,0.0,125.0,4.0,10.0,125.0,105.81,85.55
2016,12,3,15,15,0.0,112.5,3.75,9.5,112.5,95.52,80.69
2016,12,3,15,30,0.0,100.0,3.5,9.0,100.0,85.29,71.81
2016,12,3,15,45,0.0,86.0,3.25,9.0,86.0,73.81,61.55
2016,12,3,16,0,0.0,72.0,3.0,9.0,72.0,62.22,51.05
2016,12,3,16,15,0.0,58.0,2.7,9.0,58.0,50.5,40.29
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,38.66,29.28
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,26.89,18.25
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.96,6.67
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,7.47,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,3.5,3.5,9.0,3.5,3.07,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.26,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,7.9,1.18
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,10.54,3.55
2016,12,4,8,45,0.0,15.0,4.1,9.5,15.0,13.18,5.88
2016,12,4,9,0,0.0,18.0,4.3,10.0,18.0,15.83,8.18
2016,12,4,9,15,0.0,25.5,4.55,10.0,25.5,22.45,13.94
2016,12,4,9,30,0.0,33.0,4.8,10.0,33.0,29.08,19.67
2016,12,4,9,45,0.0,59.5,5.1,10.0,59.5,52.56,39.93
2016,12,4,10,0,0.0,86.0,5.4,10.0,86.0,76.38,60.29
2016,12,4,10,15,0.0,52.0,5.25,10.0,52.0,45.93,34.01
2016,12,4,10,30,0.0,18.0,5.1,10.0,18.0,15.87,8.05
2016,12,4,10,45,0.0,48.0,4.95,10.5,48.0,42.4,30.8
2016,12,4,11,0,0.0,78.0,4.8,11.0,78.0,69.05,53.36
2016,12,4,11,15,0.0,108.5,4.6,11.0,108.5,96.52,76.49
2016,12,4,11,30,0.0,139.0,4.4,11.0,139.0,124.12,99.56
2016,12,4,11,45,0.0,90.0,4.2,11.0,90.0,79.76,62.18
2016,12,4,12,0,0.0,41.0,4.0,11.0,41.0,36.24,25.29
2016,12,4,12,15,0.5,106.0,4.15,11.0,106.5,94.24,74.39
2016,12,4,12,30,1.0,171.0,4.3,11.0,172.0,151.64,122.32
2016,12,4,12,45,0.5,152.5,4.45,11.0,153.0,134.72,108.21
2016,12,4,13,0,0.0,134.0,4.6,11.0,134.0,118.11,94.41
2016,12,4,13,15,0.0,96.0,4.8,11.0,96.0,85.0,66.66
2016,12,4,13,30,0.0,58.0,5.0,11.0,58.0,51.29,38.18
2016,12,4,13,45,0.0,59.5,5.2,11.5,59.5,52.61,39.29
2016,12,4,14,0,0.0,61.0,5.4,12.0,61.0,53.94,40.39
2016,12,4,14,15,4.0,115.0,5.3,12.0,117.0,101.16,80.31
2016,12,4,14,30,8.0,169.0,5.2,12.0,173.0,143.12,115.56
2016,12,4,14,45,136.0,173.0,5.15,12.0,231.0,142.37,110.47
2016,12,4,15,0,264.0,177.0,5.1,12.0,289.0,129.38,101.78
2016,12,4,15,15,254.0,160.5,4.85,11.5,260.0,114.29,96.77
2016,12,4,15,30,244.0,144.0,4.6,11.0,231.0,104.1,88.06
2016,12,4,15,45,228.5,126.0,4.35,11.0,198.5,92.56,77.86
2016,12,4,16,0,213.0,108.0,4.1,11.0,166.0,80.62,67.15
2016,12,4,16,15,190.5,89.0,3.85,10.5,133.5,67.57,55.36
2016,12,4,16,30,168.0,70.0,3.6,10.0,101.0,54.09,42.94
2016,12,4,16,45,125.5,51.0,3.4,10.0,70.5,40.11,29.79
2016,12,4,17,0,83.0,32.0,3.2,10.0,40.0,25.71,15.42
2016,12,4,17,15,41.5,16.0,3.15,10.0,20.0,13.15,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.5,5.0,4.38,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,7.9,1.06
2016,12,5,8,15,0.0,14.0,2.65,8.0,14.0,12.29,5.03
2016,12,5,8,30,0.0,19.0,2.5,8.0,19.0,16.7,9.0
2016,12,5,8,45,0.0,24.0,2.35,8.5,24.0,21.11,12.9
2016,12,5,9,0,0.0,29.0,2.2,9.0,29.0,25.53,16.76
2016,12,5,9,15,0.0,52.5,2.0,9.0,52.5,46.34,34.9
2016,12,5,9,30,0.0,76.0,1.8,9.0,76.0,67.45,53.1
2016,12,5,9,45,0.0,72.5,1.65,9.0,72.5,64.11,50.08
2016,12,5,10,0,0.0,69.0,1.5,9.0,69.0,61.01,47.29
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,63.24,49.1
2016,12,5,10,30,0.0,74.0,1.4,9.0,74.0,65.47,50.9
2016,12,5,10,45,0.0,61.5,1.35,9.5,61.5,54.38,41.22
2016,12,5,11,0,0.0,49.0,1.3,10.0,49.0,43.3,31.62
2016,12,5,11,15,0.0,66.5,1.35,10.0,66.5,58.84,44.84
2016,12,5,11,30,0.0,84.0,1.4,10.0,84.0,74.41,57.97
2016,12,5,11,45,0.0,55.5,1.5,10.0,55.5,49.09,36.42
2016,12,5,12,0,0.0,27.0,1.6,10.0,27.0,23.84,14.84
2016,12,5,12,15,3.5,110.5,1.7,10.0,112.5,99.8,79.37
2016,12,5,12,30,7.0,194.0,1.8,10.0,198.0,174.78,141.55
2016,12,5,12,45,64.5,236.5,1.9,10.5,274.5,237.36,192.01
2016,12,5,13,0,122.0,279.0,2.0,11.0,351.0,291.89,234.43
2016,12,5,13,15,69.0,243.5,2.1,11.0,284.0,233.93,187.92
2016,12,5,13,30,16.0,208.0,2.2,11.0,217.0,184.26,148.54
2016,12,5,13,45,117.5,225.5,2.35,11.0,288.5,218.87,174.04
2016,12,5,14,0,219.0,243.0,2.5,11.0,360.0,244.65,190.59
2016,12,5,14,15,109.5,154.5,2.55,11.0,213.0,145.85,113.08
2016,12,5,14,30,0.0,66.0,2.6,11.0,66.0,58.35,44.45
2016,12,5,14,45,0.0,68.5,2.7,11.0,68.5,60.56,46.51
2016,12,5,15,0,0.0,71.0,2.8,11.0,71.0,62.78,48.52
2016,12,5,15,15,0.0,63.5,2.75,11.0,63.5,56.11,45.04
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,49.45,39.14
2016,12,5,15,45,310.5,61.5,2.7,11.0,146.5,44.09,34.36
2016,12,5,16,0,621.0,67.0,2.7,11.0,237.0,50.24,39.89
2016,12,5,16,15,558.5,60.0,2.35,10.5,191.0,46.05,36.05
2016,12,5,16,30,496.0,53.0,2.0,10.0,145.0,41.82,32.0
2016,12,5,16,45,410.0,41.5,1.7,10.0,102.0,33.38,23.9
2016,12,5,17,0,324.0,30.0,1.4,10.0,59.0,24.65,14.6
2016,12,5,17,15,162.0,15.0,1.35,9.5,29.5,12.17,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,98.5,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,197.0,14.0,4.3,6.0,20.0,118.22,0.0
2016,12,6,7,45,349.0,24.5,4.5,6.5,60.0,260.26,186.08
2016,12,6,8,0,501.0,35.0,4.7,7.0,100.0,372.16,309.76
2016,12,6,8,15,582.0,41.5,5.05,7.0,147.5,433.61,369.58
2016,12,6,8,30,663.0,48.0,5.4,7.0,195.0,503.71,433.24
2016,12,6,8,45,714.5,52.0,5.75,7.5,243.0,552.08,475.8
2016,12,6,9,0,766.0,56.0,6.1,8.0,291.0,599.21,515.63
2016,12,6,9,15,509.0,106.0,6.1,8.5,271.5,488.26,419.3
2016,12,6,9,30,252.0,156.0,6.1,9.0,252.0,358.49,305.65
2016,12,6,9,45,251.0,174.5,6.2,9.5,278.5,375.36,318.6
2016,12,6,10,0,250.0,193.0,6.3,10.0,305.0,390.75,329.78
2016,12,6,10,15,125.0,125.5,6.2,10.5,181.5,214.47,180.03
2016,12,6,10,30,0.0,58.0,6.1,11.0,58.0,51.26,38.32
2016,12,6,10,45,0.0,90.0,6.05,11.5,90.0,79.78,62.47
2016,12,6,11,0,0.0,122.0,6.0,12.0,122.0,109.11,86.96
2016,12,6,11,15,0.0,116.0,5.9,12.0,116.0,103.37,82.0
2016,12,6,11,30,0.0,110.0,5.8,12.0,110.0,97.78,77.21
2016,12,6,11,45,3.5,151.5,5.7,12.5,153.5,137.2,109.98
2016,12,6,12,0,7.0,193.0,5.6,13.0,197.0,176.0,141.78
2016,12,6,12,15,3.5,147.5,5.5,13.0,149.5,132.67,105.81
2016,12,6,12,30,0.0,102.0,5.4,13.0,102.0,90.38,70.57
2016,12,6,12,45,0.0,111.5,5.35,13.0,111.5,98.67,77.54
2016,12,6,13,0,0.0,121.0,5.3,13.0,121.0,106.83,84.39
2016,12,6,13,15,0.0,116.0,5.2,13.0,116.0,102.33,80.68
2016,12,6,13,30,0.0,111.0,5.1,13.0,111.0,97.86,77.02
2016,12,6,13,45,0.0,106.5,5.05,13.0,106.5,93.85,73.76
2016,12,6,14,0,0.0,102.0,5.0,13.0,102.0,89.86,70.52
2016,12,6,14,15,0.0,101.0,4.9,13.0,101.0,88.81,69.76
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,87.69,68.96
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,85.26,67.06
2016,12,6,15,0,0.0,95.0,4.7,13.0,95.0,82.72,65.07
2016,12,6,15,15,0.0,85.5,4.55,12.5,85.5,74.69,61.32
2016,12,6,15,30,0.0,76.0,4.4,12.0,76.0,66.65,54.38
2016,12,6,15,45,265.5,81.5,4.3,12.0,154.0,57.95,46.65
2016,12,6,16,0,531.0,87.0,4.2,12.0,232.0,66.88,54.63
2016,12,6,16,15,466.0,76.5,3.85,11.5,186.0,57.47,46.11
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,50.33,39.43
2016,12,6,16,45,296.5,51.5,3.2,10.5,97.5,39.78,29.45
2016,12,6,17,0,192.0,37.0,2.9,10.0,55.0,28.97,18.14
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.5,14.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,17.0,80.66,0.0
2016,12,7,7,45,264.5,26.0,1.65,4.0,53.5,212.35,147.6
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,316.04,262.08
2016,12,7,8,15,482.5,48.0,1.85,5.5,135.0,385.33,325.56
2016,12,7,8,30,565.0,57.0,1.8,6.0,180.0,456.54,386.96
2016,12,7,8,45,613.5,63.5,1.75,6.5,225.5,503.64,426.04
2016,12,7,9,0,662.0,70.0,1.7,7.0,271.0,549.87,462.55
2016,12,7,9,15,697.0,74.5,1.65,7.5,314.0,583.17,487.31
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,614.41,509.53
2016,12,7,9,45,754.5,83.0,1.6,9.0,395.5,630.93,519.19
2016,12,7,10,0,777.0,87.0,1.6,10.0,434.0,648.14,529.01
2016,12,7,10,15,390.0,126.5,1.55,10.5,301.0,418.89,345.36
2016,12,7,10,30,3.0,166.0,1.5,11.0,168.0,154.57,124.48
2016,12,7,10,45,4.5,174.0,1.5,11.5,177.0,162.08,130.98
2016,12,7,11,0,6.0,182.0,1.5,12.0,186.0,169.53,136.64
2016,12,7,11,15,170.5,215.5,1.5,12.0,314.5,318.97,259.92
2016,12,7,11,30,335.0,249.0,1.5,12.0,443.0,452.06,363.8
2016,12,7,11,45,350.0,251.0,1.5,12.5,456.5,449.24,359.02
2016,12,7,12,0,365.0,253.0,1.5,13.0,470.0,444.47,353.6
2016,12,7,12,15,363.5,254.5,1.5,13.0,471.5,428.53,340.06
2016,12,7,12,30,362.0,256.0,1.5,13.0,473.0,411.53,325.62
2016,12,7,12,45,365.5,252.5,1.55,13.5,470.0,391.49,308.19
2016,12,7,13,0,369.0,249.0,1.6,14.0,467.0,370.32,289.61
2016,12,7,13,15,364.0,243.5,1.55,14.0,454.5,343.26,266.57
2016,12,7,13,30,359.0,238.0,1.5,14.0,442.0,315.94,243.1
2016,12,7,13,45,585.5,168.5,1.5,14.5,486.5,301.6,222.59
2016,12,7,14,0,812.0,99.0,1.5,15.0,531.0,269.99,185.28
2016,12,7,14,15,438.5,153.5,1.35,15.0,385.0,196.78,138.31
2016,12,7,14,30,65.0,208.0,1.2,15.0,239.0,172.87,135.13
2016,12,7,14,45,315.0,165.0,1.05,15.5,300.0,145.67,104.37
2016,12,7,15,0,565.0,122.0,0.9,16.0,361.0,95.58,67.57
2016,12,7,15,15,530.0,118.0,0.75,15.5,324.5,82.69,67.49
2016,12,7,15,30,495.0,114.0,0.6,15.0,288.0,81.06,66.34
2016,12,7,15,45,466.0,101.5,0.45,15.0,248.5,73.37,59.65
2016,12,7,16,0,437.0,89.0,0.3,15.0,209.0,65.43,52.66
2016,12,7,16,15,391.0,76.0,0.45,14.0,168.0,56.78,45.06
2016,12,7,16,30,345.0,63.0,0.6,13.0,127.0,47.84,36.96
2016,12,7,16,45,268.5,48.0,0.8,12.5,89.0,36.97,26.81
2016,12,7,17,0,192.0,33.0,1.0,12.0,51.0,25.78,15.45
2016,12,7,17,15,96.0,16.5,1.2,11.5,25.5,13.01,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,5.5,25.0,6.95,2.0,25.5,28.27,14.24
2016,12,8,8,0,11.0,43.0,7.1,2.0,44.0,51.61,38.9
2016,12,8,8,15,25.0,63.0,7.2,2.0,68.0,88.58,72.77
2016,12,8,8,30,39.0,83.0,7.3,2.0,92.0,118.8,100.63
2016,12,8,8,45,54.5,102.0,7.45,2.5,117.0,148.24,127.3
2016,12,8,9,0,70.0,121.0,7.6,3.0,142.0,177.62,153.44
2016,12,8,9,15,97.0,140.5,7.6,3.0,175.0,226.62,196.76
2016,12,8,9,30,124.0,160.0,7.6,3.0,208.0,264.07,229.5
2016,12,8,9,45,62.0,148.0,7.6,3.0,172.0,191.51,164.59
2016,12,8,10,0,0.0,136.0,7.6,3.0,136.0,125.41,104.9
2016,12,8,10,15,18.0,169.5,7.55,3.0,178.5,170.02,144.01
2016,12,8,10,30,36.0,203.0,7.5,3.0,221.0,223.91,190.57
2016,12,8,10,45,34.5,211.5,7.45,3.0,229.5,228.17,193.71
2016,12,8,11,0,33.0,220.0,7.4,3.0,238.0,232.36,196.86
2016,12,8,11,15,46.0,236.0,7.3,3.0,262.0,253.02,214.36
2016,12,8,11,30,59.0,252.0,7.2,3.0,286.0,272.53,230.73
2016,12,8,11,45,82.5,264.0,7.1,3.0,312.5,292.98,247.93
2016,12,8,12,0,106.0,276.0,7.0,3.0,339.0,311.49,263.27
2016,12,8,12,15,192.0,273.5,6.9,3.0,388.0,351.63,296.97
2016,12,8,12,30,278.0,271.0,6.8,3.0,437.0,383.86,322.97
2016,12,8,12,45,221.5,274.0,6.75,3.0,405.5,342.65,287.24
2016,12,8,13,0,165.0,277.0,6.7,3.0,374.0,308.34,257.75
2016,12,8,13,15,151.5,270.5,6.6,3.0,358.0,286.3,238.44
2016,12,8,13,30,138.0,264.0,6.5,3.0,342.0,265.17,219.97
2016,12,8,13,45,125.0,252.5,6.45,3.0,321.5,241.47,199.44
2016,12,8,14,0,112.0,241.0,6.4,3.0,301.0,221.88,182.62
2016,12,8,14,15,70.5,215.5,6.35,3.0,252.5,186.62,153.94
2016,12,8,14,30,29.0,190.0,6.3,3.0,204.0,156.16,129.8
2016,12,8,14,45,75.5,187.0,6.25,3.5,219.5,152.23,124.89
2016,12,8,15,0,122.0,184.0,6.2,4.0,235.0,136.89,112.82
2016,12,8,15,15,115.0,167.5,6.0,3.5,212.0,122.67,107.4
2016,12,8,15,30,108.0,151.0,5.8,3.0,189.0,111.81,97.85
2016,12,8,15,45,102.5,131.0,5.65,3.0,163.5,98.53,85.76
2016,12,8,16,0,97.0,111.0,5.5,3.0,138.0,84.84,73.12
2016,12,8,16,15,85.0,91.0,5.15,2.5,111.5,70.69,59.98
2016,12,8,16,30,73.0,71.0,4.8,2.0,85.0,56.15,46.21
2016,12,8,16,45,52.5,51.5,4.45,2.0,60.0,41.51,32.07
2016,12,8,17,0,32.0,32.0,4.1,2.0,35.0,27.11,17.32
2016,12,8,17,15,16.0,16.0,3.85,1.5,17.5,13.96,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,75.0,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,90.41,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,230.04,152.35
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,347.12,293.73
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,417.02,361.12
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,488.92,425.98
2016,12,9,8,45,339.5,84.0,3.45,0.5,159.0,344.64,302.37
2016,12,9,9,0,48.0,117.0,3.6,1.0,132.0,157.93,135.73
2016,12,9,9,15,50.5,135.5,3.45,1.5,153.0,177.72,153.03
2016,12,9,9,30,53.0,154.0,3.3,2.0,174.0,197.09,169.23
2016,12,9,9,45,30.0,155.0,3.2,2.5,167.0,177.9,151.35
2016,12,9,10,0,7.0,156.0,3.1,3.0,160.0,150.81,126.76
2016,12,9,10,15,9.0,167.0,2.95,3.5,172.0,161.45,135.46
2016,12,9,10,30,11.0,178.0,2.8,4.0,184.0,172.03,143.95
2016,12,9,10,45,78.0,214.0,2.65,4.5,256.5,259.64,218.61
2016,12,9,11,0,145.0,250.0,2.5,5.0,329.0,344.83,288.59
2016,12,9,11,15,143.5,259.5,2.3,5.0,340.0,346.26,288.34
2016,12,9,11,30,142.0,269.0,2.1,5.0,351.0,347.0,287.91
2016,12,9,11,45,169.5,273.5,1.95,5.5,372.5,359.14,296.61
2016,12,9,12,0,197.0,278.0,1.8,6.0,394.0,369.17,303.25
2016,12,9,12,15,244.5,273.0,1.65,6.0,418.0,378.73,309.89
2016,12,9,12,30,292.0,268.0,1.5,6.0,442.0,388.23,315.91
2016,12,9,12,45,410.0,234.5,1.4,6.5,476.5,396.43,319.72
2016,12,9,13,0,528.0,201.0,1.3,7.0,511.0,397.59,316.44
2016,12,9,13,15,353.0,232.0,1.2,7.0,437.5,330.31,262.47
2016,12,9,13,30,178.0,263.0,1.1,7.0,364.0,277.65,222.07
2016,12,9,13,45,154.0,253.0,1.05,7.5,338.0,250.15,199.31
2016,12,9,14,0,130.0,243.0,1.0,8.0,312.0,224.78,178.47
2016,12,9,14,15,87.0,221.0,1.0,8.0,266.0,193.57,154.44
2016,12,9,14,30,44.0,199.0,1.0,8.0,220.0,164.31,132.43
2016,12,9,14,45,94.0,191.5,1.0,8.0,232.5,156.67,124.86
2016,12,9,15,0,144.0,184.0,1.0,8.0,245.0,137.64,110.66
2016,12,9,15,15,137.5,167.5,1.05,7.5,221.0,122.83,105.42
2016,12,9,15,30,131.0,151.0,1.1,7.0,197.0,111.96,96.17
2016,12,9,15,45,412.5,105.5,1.15,7.0,223.5,75.93,63.86
2016,12,9,16,0,694.0,60.0,1.2,7.0,250.0,49.17,39.56
2016,12,9,16,15,633.5,54.0,1.1,6.0,202.0,41.3,32.4
2016,12,9,16,30,573.0,48.0,1.0,5.0,154.0,37.64,28.91
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.0,31.21,22.58
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,24.65,15.22
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,12.13,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
